ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 00:00,2,0.000,ALERT,214.19,304.48,60.002,1472961604,"201051344000645","219011344069620",0.00,18.30,0,302.68,306.28,0.0,0.0,0.000,544997.2,544997.2,6062,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961606,959702.00
09/04/2016 00:00,2,0.000,ALERT,212.83,302.98,60.002,1472961604,"274151322000085","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,786001.0,786001.0,6003,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961607,959703.00
09/04/2016 00:00,2,0.000,ALERT,214.41,304.48,60.002,1472961604,"201051344000633","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,536537.1,536537.1,6059,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961609,959704.00
09/04/2016 00:00,2,0.000,ALERT,213.74,304.48,60.002,1472961604,"201051344000469","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,539028.3,539028.3,6076,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961611,959705.00
09/04/2016 00:00,2,0.000,ALERT,213.29,302.68,60.012,1472961604,"201051344000646","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,539736.8,539736.8,6052,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961613,959706.00
09/04/2016 00:00,2,0.000,ALERT,212.38,303.28,59.970,1472961604,"274151322000052","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,807324.6,807324.6,6005,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961615,959707.00
09/04/2016 00:00,2,0.000,ALERT,213.96,303.28,60.007,1472961604,"201051344000585","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,549376.8,549376.8,6048,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961617,959708.00
09/04/2016 00:00,2,0.000,ALERT,213.51,303.28,60.007,1472961604,"201051344001230","219011344069620",0.00,17.50,0,301.17,304.48,0.0,0.0,0.000,542877.0,542877.0,6080,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961618,959709.00
09/04/2016 00:00,2,0.000,ALERT,214.19,303.88,60.007,1472961604,"201051344000582","219011344069620",0.00,17.80,0,301.47,304.78,0.0,0.0,0.000,535614.4,535614.4,6046,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961620,959710.00
09/04/2016 00:00,2,0.000,ALERT,213.29,302.68,59.965,1472961604,"201051344000955","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,549454.8,549454.8,6052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961622,959711.00
09/04/2016 00:00,2,0.000,ALERT,212.83,302.07,59.996,1472961604,"274151322000094","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,663287.0,663287.0,6125,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961624,959712.00
09/04/2016 00:00,2,0.000,ALERT,213.74,305.68,60.012,1472961604,"201051344000579","219011344069620",0.00,18.00,0,302.98,306.88,0.0,0.0,0.000,553307.0,553307.0,6062,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961626,959713.00
09/04/2016 00:00,2,0.000,ALERT,213.51,303.58,60.002,1472961604,"201051344000890","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,546718.5,546718.5,6047,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961627,959714.00
09/04/2016 00:00,2,0.000,ALERT,213.96,302.98,60.007,1472961604,"201051344000438","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,548197.4,548197.4,6056,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961629,959715.00
09/04/2016 00:00,2,0.000,ALERT,213.96,302.68,59.996,1472961604,"201051344000417","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,539419.2,539419.2,6051,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961631,959716.00
09/04/2016 00:00,2,0.000,ALERT,212.83,302.37,59.975,1472961604,"274151322000083","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,800011.0,800011.0,6024,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961633,959717.00
09/04/2016 00:00,2,0.000,ALERT,213.29,302.07,60.018,1472961604,"274151322000076","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,853724.4,853724.4,6028,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961635,959718.00
09/04/2016 00:00,2,0.000,ALERT,213.74,305.38,60.007,1472961604,"201051344000868","219011344069620",0.00,18.00,0,303.28,307.18,0.0,0.0,0.000,537843.1,537843.1,6069,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961637,959719.00
09/04/2016 00:00,2,0.000,ALERT,212.83,303.58,59.991,1472961604,"274151322000095","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,845126.2,845126.2,6042,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961638,959720.00
09/04/2016 00:00,2,0.000,ALERT,213.74,304.48,59.991,1472961604,"201051344000988","219011344069620",0.00,18.00,0,299.97,306.28,0.0,0.0,0.000,524483.0,524483.0,6075,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961640,959721.00
09/04/2016 00:00,2,0.000,ALERT,213.51,302.37,60.002,1472961604,"201051344001025","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,548145.6,548145.6,6056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961642,959722.00
09/04/2016 00:00,2,0.000,ALERT,213.74,304.78,60.002,1472961604,"201051344000458","219011344069620",0.00,18.70,0,302.37,307.18,0.0,0.0,0.000,545207.8,545207.8,6055,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961644,959723.00
09/04/2016 00:00,2,0.000,ALERT,214.41,304.48,59.996,1472961604,"201051344000853","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,544464.5,544464.5,6060,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961646,959724.00
09/04/2016 00:00,2,0.000,ALERT,214.19,302.98,59.996,1472961604,"201051344000685","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,547456.0,547456.0,6069,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961647,959725.00
09/04/2016 00:00,2,0.000,ALERT,213.96,302.68,59.996,1472961604,"201051344000917","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,544402.1,544402.1,6078,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961649,959726.00
09/04/2016 00:00,2,0.000,ALERT,214.19,303.58,59.996,1472961604,"201051344001145","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,549612.7,549612.7,6076,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961651,959727.00
09/04/2016 00:00,2,0.000,ALERT,213.96,302.37,60.002,1472961604,"201051344000651","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,542586.3,542586.3,6049,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961653,959728.00
09/04/2016 00:00,2,0.000,ALERT,212.38,302.07,59.986,1472961604,"274151322000088","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,770217.8,770217.8,6012,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961654,959729.00
09/04/2016 00:00,2,0.000,ALERT,213.29,301.77,59.986,1472961604,"274151322000068","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,663657.4,663657.4,6121,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961656,959730.00
09/04/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1472961604,"201051344001135","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,538732.3,538732.3,6047,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961658,959731.00
09/04/2016 00:00,2,0.000,ALERT,213.51,305.08,60.039,1472961604,"201051344000594","219011344069620",0.00,18.00,0,302.07,306.58,0.0,0.0,0.000,549601.2,549601.2,6057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961660,959732.00
09/04/2016 00:00,2,0.000,ALERT,213.96,302.98,59.991,1472961604,"201051344001203","219011344069620",0.00,18.00,0,300.57,305.98,0.0,0.0,0.000,546865.9,546865.9,6065,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961662,959733.00
09/04/2016 00:00,2,0.000,ALERT,212.83,303.28,59.996,1472961604,"274151322000054","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,786110.8,786110.8,6004,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961664,959734.00
09/04/2016 00:00,2,0.000,ALERT,213.96,304.18,59.991,1472961604,"201051344000867","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,536907.8,536907.8,6060,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961665,959735.00
09/04/2016 00:00,2,0.000,ALERT,213.74,302.98,60.028,1472961604,"201051344001093","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,543782.5,543782.5,6084,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961667,959736.00
09/04/2016 00:00,2,0.000,ALERT,213.74,304.48,59.991,1472961604,"201051344000900","219011344069620",0.00,18.00,0,302.37,306.28,0.0,0.0,0.000,553608.6,553608.6,6071,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961669,959737.00
09/04/2016 00:00,2,0.000,ALERT,213.96,304.18,59.954,1472961604,"201051344000648","219011344069620",0.00,17.50,0,302.07,306.58,0.0,0.0,0.000,542584.8,542584.8,6055,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961671,959738.00
09/04/2016 00:00,2,0.000,ALERT,213.96,305.08,60.028,1472961604,"201051344000569","219011344069620",0.00,18.00,0,303.58,307.18,0.0,0.0,0.000,553682.1,553682.1,6058,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961673,959739.00
09/04/2016 00:00,2,0.000,ALERT,213.74,304.78,59.981,1472961604,"201051344000983","219011344069620",0.00,18.00,0,303.28,306.88,0.0,0.0,0.000,546043.4,546043.4,6051,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961675,959740.00
09/04/2016 00:00,2,0.000,ALERT,213.74,304.18,59.981,1472961604,"201051344001158","219011344069620",0.00,17.50,0,302.07,305.68,0.0,0.0,0.000,537989.1,537989.1,6055,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961677,959741.00
09/04/2016 00:00,2,0.000,ALERT,214.19,304.78,59.981,1472961604,"201051344000576","219011344069620",0.00,17.80,0,302.68,306.58,0.0,0.0,0.000,545510.1,545510.1,6070,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472961678,959742.00
09/04/2016 00:00,2,0.000,ALERT,212.83,302.07,59.975,1472961604,"274151322000087","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,758354.6,758354.6,6079,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472961680,959743.00
09/04/2016 00:15,2,0.000,ALERT,214.41,305.08,59.996,1472962504,"201051344000645","219011344069620",0.00,18.30,0,302.68,306.58,0.0,0.0,0.000,544997.2,544997.2,6064,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962506,959744.00
09/04/2016 00:15,2,0.000,ALERT,213.06,303.58,59.996,1472962504,"274151322000085","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,786001.0,786001.0,6005,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962508,959745.00
09/04/2016 00:15,2,0.000,ALERT,214.41,304.78,60.028,1472962504,"201051344000633","219011344069620",0.00,17.80,0,301.17,305.98,0.0,0.0,0.000,536537.1,536537.1,6061,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962510,959746.00
09/04/2016 00:15,2,0.000,ALERT,213.96,304.78,59.991,1472962504,"201051344000469","219011344069620",0.00,17.80,0,301.77,306.28,0.0,0.0,0.000,539028.3,539028.3,6078,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962511,959747.00
09/04/2016 00:15,2,0.000,ALERT,212.83,301.77,59.991,1472962504,"201051344000646","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,539736.8,539736.8,6054,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962513,959748.00
09/04/2016 00:15,2,0.000,ALERT,212.83,303.88,59.991,1472962504,"274151322000052","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,807324.6,807324.6,6007,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962515,959749.00
09/04/2016 00:15,2,0.000,ALERT,213.51,302.07,59.949,1472962504,"201051344000585","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,549376.8,549376.8,6050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962517,959750.00
09/04/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1472962504,"201051344001230","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,542877.0,542877.0,6082,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962519,959751.00
09/04/2016 00:15,2,0.000,ALERT,213.74,302.68,59.975,1472962504,"201051344000582","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,535614.4,535614.4,6048,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962520,959752.00
09/04/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1472962504,"201051344000955","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,549454.8,549454.8,6054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962522,959753.00
09/04/2016 00:15,2,0.000,ALERT,212.61,302.07,59.986,1472962504,"274151322000094","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,663287.0,663287.0,6127,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962524,959754.00
09/04/2016 00:15,2,0.000,ALERT,213.96,305.68,59.965,1472962504,"201051344000579","219011344069620",0.00,18.30,0,303.58,307.18,0.0,0.0,0.000,553307.0,553307.0,6064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962526,959755.00
09/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.981,1472962504,"201051344000890","219011344069620",0.00,18.00,0,301.77,305.98,0.0,0.0,0.000,546718.5,546718.5,6049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962528,959756.00
09/04/2016 00:15,2,0.000,ALERT,213.29,301.77,59.996,1472962504,"201051344000438","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,548197.4,548197.4,6058,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962529,959757.00
09/04/2016 00:15,2,0.000,ALERT,213.51,301.47,59.991,1472962504,"201051344000417","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,539419.2,539419.2,6053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962531,959758.00
09/04/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1472962504,"274151322000083","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,800011.0,800011.0,6026,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962533,959759.00
09/04/2016 00:15,2,0.000,ALERT,213.51,303.28,59.991,1472962504,"274151322000076","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,853724.4,853724.4,6030,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962535,959760.00
09/04/2016 00:15,2,0.000,ALERT,213.96,305.68,59.986,1472962504,"201051344000868","219011344069620",0.00,18.00,0,303.58,307.18,0.0,0.0,0.000,537843.1,537843.1,6071,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962537,959761.00
09/04/2016 00:15,2,0.000,ALERT,213.06,303.88,59.965,1472962504,"274151322000095","219011344069620",0.00,17.80,0,301.77,305.38,0.0,0.0,0.000,845126.2,845126.2,6044,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962539,959762.00
09/04/2016 00:15,2,0.000,ALERT,213.96,305.08,59.991,1472962504,"201051344000988","219011344069620",0.00,18.30,0,300.27,306.28,0.0,0.0,0.000,524483.0,524483.0,6077,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962540,959763.00
09/04/2016 00:15,2,0.000,ALERT,213.29,301.47,59.981,1472962504,"201051344001025","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,548145.6,548145.6,6058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962542,959764.00
09/04/2016 00:15,2,0.000,ALERT,213.96,305.08,59.986,1472962504,"201051344000458","219011344069620",0.00,18.70,0,302.68,307.18,0.0,0.0,0.000,545207.8,545207.8,6057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962544,959765.00
09/04/2016 00:15,2,0.000,ALERT,214.64,305.08,59.944,1472962504,"201051344000853","219011344069620",0.00,17.80,0,302.68,306.88,0.0,0.0,0.000,544464.5,544464.5,6062,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962546,959766.00
09/04/2016 00:15,2,0.000,ALERT,213.74,302.37,60.028,1472962504,"201051344000685","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,547456.0,547456.0,6071,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962548,959767.00
09/04/2016 00:15,2,0.000,ALERT,213.51,301.47,59.981,1472962504,"201051344000917","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,544402.1,544402.1,6080,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962549,959768.00
09/04/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1472962504,"201051344001145","219011344069620",0.00,17.80,0,301.77,305.38,0.0,0.0,0.000,549612.7,549612.7,6078,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962551,959769.00
09/04/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1472962504,"201051344000651","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,542586.3,542586.3,6051,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962553,959770.00
09/04/2016 00:15,2,0.000,ALERT,212.61,302.37,59.975,1472962504,"274151322000088","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,770217.8,770217.8,6014,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962555,959771.00
09/04/2016 00:15,2,0.000,ALERT,213.51,302.07,59.944,1472962504,"274151322000068","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,663657.4,663657.4,6123,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962557,959772.00
09/04/2016 00:15,2,0.000,ALERT,213.06,302.07,59.970,1472962504,"201051344001135","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,538732.3,538732.3,6049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962558,959773.00
09/04/2016 00:15,2,0.000,ALERT,213.74,305.68,59.959,1472962504,"201051344000594","219011344069620",0.00,18.00,0,302.37,306.88,0.0,0.0,0.000,549601.2,549601.2,6059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962560,959774.00
09/04/2016 00:15,2,0.000,ALERT,213.51,301.77,59.991,1472962504,"201051344001203","219011344069620",0.00,18.00,0,301.17,306.58,0.0,0.0,0.000,546865.9,546865.9,6067,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962562,959775.00
09/04/2016 00:15,2,0.000,ALERT,212.83,302.98,59.959,1472962504,"274151322000054","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,786110.8,786110.8,6006,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962564,959776.00
09/04/2016 00:15,2,0.000,ALERT,214.19,304.78,59.965,1472962504,"201051344000867","219011344069620",0.00,18.30,0,302.07,306.88,0.0,0.0,0.000,536907.8,536907.8,6062,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962565,959777.00
09/04/2016 00:15,2,0.000,ALERT,213.29,302.07,59.959,1472962504,"201051344001093","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,543782.5,543782.5,6086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962567,959778.00
09/04/2016 00:15,2,0.000,ALERT,213.74,304.78,59.938,1472962504,"201051344000900","219011344069620",0.00,18.00,0,302.07,306.58,0.0,0.0,0.000,553608.6,553608.6,6073,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962569,959779.00
09/04/2016 00:15,2,0.000,ALERT,214.19,304.48,59.954,1472962504,"201051344000648","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,542584.8,542584.8,6057,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962571,959780.00
09/04/2016 00:15,2,0.000,ALERT,213.96,305.68,59.959,1472962504,"201051344000569","219011344069620",0.00,18.00,0,303.28,307.48,0.0,0.0,0.000,553682.1,553682.1,6060,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472962573,959781.00
09/04/2016 00:15,2,0.000,ALERT,213.96,305.38,59.959,1472962504,"201051344000983","219011344069620",0.00,18.00,0,303.28,307.18,0.0,0.0,0.000,546043.4,546043.4,6053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962575,959782.00
09/04/2016 00:15,2,0.000,ALERT,213.96,304.78,60.012,1472962504,"201051344001158","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,537989.1,537989.1,6057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962576,959783.00
09/04/2016 00:15,2,0.000,ALERT,214.41,305.38,59.959,1472962504,"201051344000576","219011344069620",0.00,17.80,0,302.37,306.88,0.0,0.0,0.000,545510.1,545510.1,6072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962578,959784.00
09/04/2016 00:15,2,0.000,ALERT,213.29,302.98,59.954,1472962504,"274151322000087","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,758354.6,758354.6,6081,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472962580,959785.00
09/04/2016 00:30,2,0.000,ALERT,213.51,303.28,59.986,1472963404,"201051344000645","219011344069620",0.00,18.30,0,302.37,306.58,0.0,0.0,0.000,544997.2,544997.2,6066,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963406,959786.00
09/04/2016 00:30,2,0.000,ALERT,212.38,302.07,60.023,1472963404,"274151322000085","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,786001.0,786001.0,6007,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963408,959787.00
09/04/2016 00:30,2,0.000,ALERT,213.74,303.28,59.991,1472963404,"201051344000633","219011344069620",0.00,17.80,0,300.87,306.28,0.0,0.0,0.000,536537.1,536537.1,6063,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963409,959788.00
09/04/2016 00:30,2,0.000,ALERT,213.06,302.98,59.991,1472963404,"201051344000469","219011344069620",0.00,17.80,0,301.47,306.28,0.0,0.0,0.000,539028.3,539028.3,6080,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963411,959789.00
09/04/2016 00:30,2,0.000,ALERT,212.61,301.47,60.028,1472963404,"201051344000646","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,539736.8,539736.8,6056,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963413,959790.00
09/04/2016 00:30,2,0.000,ALERT,211.93,302.07,59.975,1472963404,"274151322000052","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,807324.6,807324.6,6009,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963415,959791.00
09/04/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1472963404,"201051344000585","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,549376.8,549376.8,6052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963417,959792.00
09/04/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1472963404,"201051344001230","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,542877.0,542877.0,6084,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963418,959793.00
09/04/2016 00:30,2,0.000,ALERT,213.51,302.68,59.981,1472963404,"201051344000582","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,535614.4,535614.4,6050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963420,959794.00
09/04/2016 00:30,2,0.000,ALERT,212.83,301.47,59.981,1472963404,"201051344000955","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,549454.8,549454.8,6056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963422,959795.00
09/04/2016 00:30,2,0.000,ALERT,212.16,301.47,59.970,1472963404,"274151322000094","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,663287.0,663287.0,6129,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963424,959796.00
09/04/2016 00:30,2,0.000,ALERT,212.83,303.58,59.959,1472963404,"201051344000579","219011344069620",0.00,18.30,0,302.98,307.48,0.0,0.0,0.000,553307.0,553307.0,6066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963426,959797.00
09/04/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1472963404,"201051344000890","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,546718.5,546718.5,6051,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963428,959798.00
09/04/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1472963404,"201051344000438","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,548197.4,548197.4,6060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963430,959799.00
09/04/2016 00:30,2,0.000,ALERT,213.29,300.87,59.933,1472963404,"201051344000417","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,539419.2,539419.2,6055,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963431,959800.00
09/04/2016 00:30,2,0.000,ALERT,212.16,301.77,59.965,1472963404,"274151322000083","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,800011.0,800011.0,6028,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963433,959801.00
09/04/2016 00:30,2,0.000,ALERT,212.61,301.47,59.965,1472963404,"274151322000076","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,853724.4,853724.4,6032,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963435,959802.00
09/04/2016 00:30,2,0.000,ALERT,213.06,304.18,59.970,1472963404,"201051344000868","219011344069620",0.00,18.00,0,303.28,307.48,0.0,0.0,0.000,537843.1,537843.1,6073,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963437,959803.00
09/04/2016 00:30,2,0.000,ALERT,212.16,302.68,59.991,1472963404,"274151322000095","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,845126.2,845126.2,6046,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963438,959804.00
09/04/2016 00:30,2,0.000,ALERT,212.83,303.28,59.975,1472963404,"201051344000988","219011344069620",0.00,18.30,0,299.97,306.58,0.0,0.0,0.000,524483.0,524483.0,6079,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963440,959805.00
09/04/2016 00:30,2,0.000,ALERT,212.83,300.87,59.975,1472963404,"201051344001025","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,548145.6,548145.6,6060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963442,959806.00
09/04/2016 00:30,2,0.000,ALERT,213.06,303.58,59.970,1472963404,"201051344000458","219011344069620",0.00,18.70,0,302.68,307.48,0.0,0.0,0.000,545207.8,545207.8,6059,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963444,959807.00
09/04/2016 00:30,2,0.000,ALERT,213.51,303.58,59.975,1472963404,"201051344000853","219011344069620",0.00,17.80,0,302.37,306.88,0.0,0.0,0.000,544464.5,544464.5,6064,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963446,959808.00
09/04/2016 00:30,2,0.000,ALERT,213.51,301.77,60.018,1472963404,"201051344000685","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,547456.0,547456.0,6073,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963447,959809.00
09/04/2016 00:30,2,0.000,ALERT,213.29,301.47,59.970,1472963404,"201051344000917","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,544402.1,544402.1,6082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963449,959810.00
09/04/2016 00:30,2,0.000,ALERT,213.51,302.07,59.965,1472963404,"201051344001145","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,549612.7,549612.7,6080,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963451,959811.00
09/04/2016 00:30,2,0.000,ALERT,213.29,301.17,59.975,1472963404,"201051344000651","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,542586.3,542586.3,6053,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963453,959812.00
09/04/2016 00:30,2,0.000,ALERT,211.70,301.77,59.959,1472963404,"274151322000088","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,770217.8,770217.8,6016,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963455,959813.00
09/04/2016 00:30,2,0.000,ALERT,212.61,300.87,59.933,1472963404,"274151322000068","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,663657.4,663657.4,6125,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963457,959814.00
09/04/2016 00:30,2,0.000,ALERT,212.83,301.77,59.917,1472963404,"201051344001135","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,538732.3,538732.3,6051,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963458,959815.00
09/04/2016 00:30,2,0.000,ALERT,212.83,304.18,59.944,1472963404,"201051344000594","219011344069620",0.00,18.00,0,302.37,307.18,0.0,0.0,0.000,549601.2,549601.2,6061,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963460,959816.00
09/04/2016 00:30,2,0.000,ALERT,213.29,301.47,59.949,1472963404,"201051344001203","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,546865.9,546865.9,6069,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963462,959817.00
09/04/2016 00:30,2,0.000,ALERT,212.16,301.77,59.959,1472963404,"274151322000054","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,786110.8,786110.8,6008,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963464,959818.00
09/04/2016 00:30,2,0.000,ALERT,213.29,303.28,59.975,1472963404,"201051344000867","219011344069620",0.00,18.30,0,302.37,307.18,0.0,0.0,0.000,536907.8,536907.8,6064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963465,959819.00
09/04/2016 00:30,2,0.000,ALERT,213.06,301.47,59.970,1472963404,"201051344001093","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,543782.5,543782.5,6088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963467,959820.00
09/04/2016 00:30,2,0.000,ALERT,213.06,303.58,59.959,1472963404,"201051344000900","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,553608.6,553608.6,6075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963469,959821.00
09/04/2016 00:30,2,0.000,ALERT,213.29,302.98,59.970,1472963404,"201051344000648","219011344069620",0.00,17.50,0,302.07,306.88,0.0,0.0,0.000,542584.8,542584.8,6059,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963471,959822.00
09/04/2016 00:30,2,0.000,ALERT,213.29,304.18,59.981,1472963404,"201051344000569","219011344069620",0.00,18.00,0,302.98,307.48,0.0,0.0,0.000,553682.1,553682.1,6062,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963473,959823.00
09/04/2016 00:30,2,0.000,ALERT,213.29,304.18,59.970,1472963404,"201051344000983","219011344069620",0.00,18.00,0,302.98,307.48,0.0,0.0,0.000,546043.4,546043.4,6055,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963475,959824.00
09/04/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1472963404,"201051344001158","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,537989.1,537989.1,6059,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963476,959825.00
09/04/2016 00:30,2,0.000,ALERT,213.51,304.18,59.949,1472963404,"201051344000576","219011344069620",0.00,17.80,0,302.68,307.18,0.0,0.0,0.000,545510.1,545510.1,6074,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472963478,959826.00
09/04/2016 00:30,2,0.000,ALERT,212.61,302.07,59.981,1472963404,"274151322000087","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,758354.6,758354.6,6083,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472963480,959827.00
09/04/2016 00:45,2,0.000,ALERT,213.74,303.88,59.970,1472964303,"201051344000645","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,544997.2,544997.2,6068,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964305,959828.00
09/04/2016 00:45,2,0.000,ALERT,212.61,302.37,59.986,1472964303,"274151322000085","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,786001.0,786001.0,6009,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964307,959829.00
09/04/2016 00:45,2,0.000,ALERT,213.96,303.58,59.991,1472964303,"201051344000633","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,536537.1,536537.1,6065,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964309,959830.00
09/04/2016 00:45,2,0.000,ALERT,213.29,303.88,59.986,1472964303,"201051344000469","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,539028.3,539028.3,6082,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964311,959831.00
09/04/2016 00:45,2,0.000,ALERT,212.83,301.77,59.986,1472964303,"201051344000646","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,539736.8,539736.8,6058,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964312,959832.00
09/04/2016 00:45,2,0.000,ALERT,212.38,302.37,59.986,1472964303,"274151322000052","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,807324.6,807324.6,6011,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964314,959833.00
09/04/2016 00:45,2,0.000,ALERT,213.51,302.37,59.986,1472964303,"201051344000585","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,549376.8,549376.8,6054,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964316,959834.00
09/04/2016 00:45,2,0.000,ALERT,213.29,302.37,59.986,1472964303,"201051344001230","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,542877.0,542877.0,6086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964318,959835.00
09/04/2016 00:45,2,0.000,ALERT,213.74,302.98,59.965,1472964303,"201051344000582","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,535614.4,535614.4,6052,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964320,959836.00
09/04/2016 00:45,2,0.000,ALERT,212.83,302.07,59.970,1472964303,"201051344000955","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,549454.8,549454.8,6058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964322,959837.00
09/04/2016 00:45,2,0.000,ALERT,212.61,301.47,60.018,1472964303,"274151322000094","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,663287.0,663287.0,6131,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964324,959838.00
09/04/2016 00:45,2,0.000,ALERT,213.29,304.48,59.981,1472964303,"201051344000579","219011344069620",0.00,18.00,0,301.77,306.28,0.0,0.0,0.000,553307.0,553307.0,6068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964325,959839.00
09/04/2016 00:45,2,0.000,ALERT,213.29,302.37,59.991,1472964303,"201051344000890","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,546718.5,546718.5,6053,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964327,959840.00
09/04/2016 00:45,2,0.000,ALERT,213.51,302.07,59.986,1472964303,"201051344000438","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,548197.4,548197.4,6062,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964329,959841.00
09/04/2016 00:45,2,0.000,ALERT,213.51,301.47,59.991,1472964303,"201051344000417","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,539419.2,539419.2,6057,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964331,959842.00
09/04/2016 00:45,2,0.000,ALERT,212.38,302.07,59.981,1472964303,"274151322000083","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,800011.0,800011.0,6030,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964333,959843.00
09/04/2016 00:45,2,0.000,ALERT,213.06,301.77,59.986,1472964303,"274151322000076","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,853724.4,853724.4,6034,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964334,959844.00
09/04/2016 00:45,2,0.000,ALERT,213.29,304.48,59.991,1472964303,"201051344000868","219011344069620",0.00,18.00,0,301.77,306.28,0.0,0.0,0.000,537843.1,537843.1,6075,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964336,959845.00
09/04/2016 00:45,2,0.000,ALERT,212.61,302.98,59.996,1472964303,"274151322000095","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,845126.2,845126.2,6048,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964338,959846.00
