ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 00:45,2,0.000,ALERT,213.06,303.88,59.991,1472964303,"201051344000988","219011344069620",0.00,18.00,0,298.77,305.38,0.0,0.0,0.000,524483.0,524483.0,6081,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964340,959847.00
09/04/2016 00:45,2,0.000,ALERT,213.06,301.47,59.986,1472964303,"201051344001025","219011344069620",0.00,17.80,0,298.17,303.88,0.0,0.0,0.000,548145.6,548145.6,6062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964342,959848.00
09/04/2016 00:45,2,0.000,ALERT,213.29,304.18,59.975,1472964303,"201051344000458","219011344069620",0.00,18.70,0,301.47,306.28,0.0,0.0,0.000,545207.8,545207.8,6061,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964343,959849.00
09/04/2016 00:45,2,0.000,ALERT,213.96,303.88,59.991,1472964303,"201051344000853","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,544464.5,544464.5,6066,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964345,959850.00
09/04/2016 00:45,2,0.000,ALERT,213.74,302.37,60.018,1472964303,"201051344000685","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,547456.0,547456.0,6075,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964347,959851.00
09/04/2016 00:45,2,0.000,ALERT,213.51,301.77,59.996,1472964303,"201051344000917","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,544402.1,544402.1,6084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964349,959852.00
09/04/2016 00:45,2,0.000,ALERT,213.51,302.37,59.975,1472964303,"201051344001145","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,549612.7,549612.7,6082,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964350,959853.00
09/04/2016 00:45,2,0.000,ALERT,213.51,301.47,59.996,1472964303,"201051344000651","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,542586.3,542586.3,6055,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964352,959854.00
09/04/2016 00:45,2,0.000,ALERT,211.93,302.07,59.991,1472964303,"274151322000088","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,770217.8,770217.8,6018,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964354,959855.00
09/04/2016 00:45,2,0.000,ALERT,213.06,301.17,59.996,1472964303,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,663657.4,663657.4,6127,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964356,959856.00
09/04/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1472964303,"201051344001135","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,538732.3,538732.3,6053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964358,959857.00
09/04/2016 00:45,2,0.000,ALERT,213.06,304.78,59.986,1472964303,"201051344000594","219011344069620",0.00,18.00,0,301.17,306.28,0.0,0.0,0.000,549601.2,549601.2,6063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964359,959858.00
09/04/2016 00:45,2,0.000,ALERT,213.29,301.77,59.986,1472964303,"201051344001203","219011344069620",0.00,18.00,0,298.47,305.08,0.0,0.0,0.000,546865.9,546865.9,6071,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964361,959859.00
09/04/2016 00:45,2,0.000,ALERT,212.38,302.68,59.975,1472964303,"274151322000054","219011344069620",0.00,19.30,0,299.37,304.48,0.0,0.0,0.000,786110.8,786110.8,6010,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964363,959860.00
09/04/2016 00:45,2,0.000,ALERT,213.51,303.58,59.981,1472964303,"201051344000867","219011344069620",0.00,18.30,0,300.87,305.98,0.0,0.0,0.000,536907.8,536907.8,6066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964365,959861.00
09/04/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1472964303,"201051344001093","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,543782.5,543782.5,6090,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964366,959862.00
09/04/2016 00:45,2,0.000,ALERT,213.06,303.88,59.949,1472964303,"201051344000900","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,553608.6,553608.6,6077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964368,959863.00
09/04/2016 00:45,2,0.000,ALERT,213.51,303.58,59.981,1472964303,"201051344000648","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,542584.8,542584.8,6061,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964370,959864.00
09/04/2016 00:45,2,0.000,ALERT,213.29,304.48,59.944,1472964303,"201051344000569","219011344069620",0.00,18.00,0,301.77,306.58,0.0,0.0,0.000,553682.1,553682.1,6064,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964372,959865.00
09/04/2016 00:45,2,0.000,ALERT,213.29,304.18,59.981,1472964303,"201051344000983","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,546043.4,546043.4,6057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964374,959866.00
09/04/2016 00:45,2,0.000,ALERT,213.29,303.58,59.959,1472964303,"201051344001158","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,537989.1,537989.1,6061,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472964375,959867.00
09/04/2016 00:45,2,0.000,ALERT,213.74,304.18,59.975,1472964303,"201051344000576","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,545510.1,545510.1,6076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964377,959868.00
09/04/2016 00:45,2,0.000,ALERT,211.25,299.37,59.965,1472964303,"274151322000087","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,758354.6,758354.6,6085,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472964379,959869.00
09/04/2016 01:00,2,0.000,ALERT,213.96,304.18,59.922,1472965204,"201051344000645","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,544997.2,544997.2,6070,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472965206,959870.00
09/04/2016 01:00,2,0.000,ALERT,212.83,302.68,59.970,1472965204,"274151322000085","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,786001.0,786001.0,6011,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965207,959871.00
09/04/2016 01:00,2,0.000,ALERT,213.96,304.18,59.949,1472965204,"201051344000633","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,536537.1,536537.1,6067,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965209,959872.00
09/04/2016 01:00,2,0.000,ALERT,213.51,304.18,59.970,1472965204,"201051344000469","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,539028.3,539028.3,6084,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965211,959873.00
09/04/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1472965204,"201051344000646","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,539736.8,539736.8,6060,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965213,959874.00
09/04/2016 01:00,2,0.000,ALERT,212.38,303.58,59.965,1472965204,"274151322000052","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,807324.6,807324.6,6013,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472965215,959875.00
09/04/2016 01:00,2,0.000,ALERT,213.51,302.68,59.981,1472965204,"201051344000585","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,549376.8,549376.8,6056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965216,959876.00
09/04/2016 01:00,2,0.000,ALERT,213.29,302.98,60.002,1472965204,"201051344001230","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,542877.0,542877.0,6088,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965218,959877.00
09/04/2016 01:00,2,0.000,ALERT,213.96,303.58,59.944,1472965204,"201051344000582","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,535614.4,535614.4,6054,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965220,959878.00
09/04/2016 01:00,2,0.000,ALERT,213.06,302.68,59.975,1472965204,"201051344000955","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,549454.8,549454.8,6060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472965222,959879.00
09/04/2016 01:00,2,0.000,ALERT,212.83,302.37,59.970,1472965204,"274151322000094","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,663287.0,663287.0,6133,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965224,959880.00
09/04/2016 01:00,2,0.000,ALERT,213.51,305.38,59.986,1472965204,"201051344000579","219011344069620",0.00,18.00,0,302.68,306.58,0.0,0.0,0.000,553307.0,553307.0,6070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965226,959881.00
09/04/2016 01:00,2,0.000,ALERT,213.29,303.28,59.981,1472965204,"201051344000890","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,546718.5,546718.5,6055,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965227,959882.00
09/04/2016 01:00,2,0.000,ALERT,213.51,302.68,59.991,1472965204,"201051344000438","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,548197.4,548197.4,6064,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965229,959883.00
09/04/2016 01:00,2,0.000,ALERT,213.51,302.07,59.959,1472965204,"201051344000417","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,539419.2,539419.2,6059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965231,959884.00
09/04/2016 01:00,2,0.000,ALERT,212.83,303.58,59.981,1472965204,"274151322000083","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,800011.0,800011.0,6032,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965233,959885.00
09/04/2016 01:00,2,0.000,ALERT,213.51,302.68,59.970,1472965204,"274151322000076","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,853724.4,853724.4,6036,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965235,959886.00
09/04/2016 01:00,2,0.000,ALERT,213.51,305.38,59.986,1472965204,"201051344000868","219011344069620",0.00,18.00,0,302.68,306.58,0.0,0.0,0.000,537843.1,537843.1,6077,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965237,959887.00
09/04/2016 01:00,2,0.000,ALERT,212.83,303.88,59.975,1472965204,"274151322000095","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,845126.2,845126.2,6050,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965239,959888.00
09/04/2016 01:00,2,0.000,ALERT,213.51,304.78,59.975,1472965204,"201051344000988","219011344069620",0.00,18.30,0,299.67,305.68,0.0,0.0,0.000,524483.0,524483.0,6083,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965241,959889.00
09/04/2016 01:00,2,0.000,ALERT,213.29,301.77,59.986,1472965204,"201051344001025","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,548145.6,548145.6,6064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965243,959890.00
09/04/2016 01:00,2,0.000,ALERT,213.51,305.08,59.986,1472965204,"201051344000458","219011344069620",0.00,18.70,0,302.07,306.58,0.0,0.0,0.000,545207.8,545207.8,6063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965245,959891.00
09/04/2016 01:00,2,0.000,ALERT,214.19,304.48,59.991,1472965204,"201051344000853","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,544464.5,544464.5,6068,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965246,959892.00
09/04/2016 01:00,2,0.000,ALERT,213.74,302.68,59.981,1472965204,"201051344000685","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,547456.0,547456.0,6077,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965248,959893.00
09/04/2016 01:00,2,0.000,ALERT,213.51,302.07,59.991,1472965204,"201051344000917","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,544402.1,544402.1,6086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965250,959894.00
09/04/2016 01:00,2,0.000,ALERT,213.74,302.98,60.007,1472965204,"201051344001145","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,549612.7,549612.7,6084,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965252,959895.00
09/04/2016 01:00,2,0.000,ALERT,213.74,301.77,59.981,1472965204,"201051344000651","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,542586.3,542586.3,6057,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965254,959896.00
09/04/2016 01:00,2,0.000,ALERT,212.38,302.98,59.970,1472965204,"274151322000088","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,770217.8,770217.8,6020,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965255,959897.00
09/04/2016 01:00,2,0.000,ALERT,213.51,302.07,60.007,1472965204,"274151322000068","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,663657.4,663657.4,6129,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965257,959898.00
09/04/2016 01:00,2,0.000,ALERT,213.29,302.68,59.981,1472965204,"201051344001135","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,538732.3,538732.3,6055,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965259,959899.00
09/04/2016 01:00,2,0.000,ALERT,213.51,305.68,59.933,1472965204,"201051344000594","219011344069620",0.00,18.00,0,302.07,306.58,0.0,0.0,0.000,549601.2,549601.2,6065,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965261,959900.00
09/04/2016 01:00,2,0.000,ALERT,213.51,302.37,59.991,1472965204,"201051344001203","219011344069620",0.00,18.00,0,299.97,305.68,0.0,0.0,0.000,546865.9,546865.9,6073,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965263,959901.00
09/04/2016 01:00,2,0.000,ALERT,212.61,303.28,60.002,1472965204,"274151322000054","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,786110.8,786110.8,6012,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965264,959902.00
09/04/2016 01:00,2,0.000,ALERT,213.74,304.48,59.975,1472965204,"201051344000867","219011344069620",0.00,18.70,0,301.77,306.28,0.0,0.0,0.000,536907.8,536907.8,6068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472965266,959903.00
09/04/2016 01:00,2,0.000,ALERT,213.51,302.68,59.944,1472965204,"201051344001093","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,543782.5,543782.5,6092,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472965268,959904.00
09/04/2016 01:00,2,0.000,ALERT,213.51,304.78,59.949,1472965204,"201051344000900","219011344069620",0.00,18.00,0,301.77,305.98,0.0,0.0,0.000,553608.6,553608.6,6079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965270,959905.00
09/04/2016 01:00,2,0.000,ALERT,213.74,303.88,59.970,1472965204,"201051344000648","219011344069620",0.00,17.50,0,301.47,306.28,0.0,0.0,0.000,542584.8,542584.8,6063,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965272,959906.00
09/04/2016 01:00,2,0.000,ALERT,213.51,305.08,59.981,1472965204,"201051344000569","219011344069620",0.00,18.00,0,302.37,306.88,0.0,0.0,0.000,553682.1,553682.1,6066,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965274,959907.00
09/04/2016 01:00,2,0.000,ALERT,213.74,305.08,59.981,1472965204,"201051344000983","219011344069620",0.00,18.00,0,302.37,306.58,0.0,0.0,0.000,546043.4,546043.4,6059,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965276,959908.00
09/04/2016 01:00,2,0.000,ALERT,213.51,304.48,59.981,1472965204,"201051344001158","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,537989.1,537989.1,6063,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965277,959909.00
09/04/2016 01:00,2,0.000,ALERT,213.96,304.78,59.970,1472965204,"201051344000576","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,545510.1,545510.1,6078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965279,959910.00
09/04/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1472965204,"274151322000087","219011344069620",0.00,19.30,0,298.47,303.88,0.0,0.0,0.000,758354.6,758354.6,6087,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472965281,959911.00
09/04/2016 01:15,2,0.000,ALERT,213.96,304.18,59.970,1472966103,"201051344000645","219011344069620",0.00,18.30,0,302.37,305.98,0.0,0.0,0.000,544997.2,544997.2,6072,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966105,959912.00
09/04/2016 01:15,2,0.000,ALERT,212.83,302.37,59.944,1472966103,"274151322000085","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,786001.0,786001.0,6013,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966107,959913.00
09/04/2016 01:15,2,0.000,ALERT,214.19,304.18,59.975,1472966103,"201051344000633","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,536537.1,536537.1,6069,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966109,959914.00
09/04/2016 01:15,2,0.000,ALERT,213.51,303.88,59.986,1472966103,"201051344000469","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,539028.3,539028.3,6086,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966111,959915.00
09/04/2016 01:15,2,0.000,ALERT,213.29,302.68,59.975,1472966103,"201051344000646","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,539736.8,539736.8,6062,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966112,959916.00
09/04/2016 01:15,2,0.000,ALERT,212.61,302.37,59.970,1472966103,"274151322000052","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,807324.6,807324.6,6015,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966114,959917.00
09/04/2016 01:15,2,0.000,ALERT,213.74,302.98,59.981,1472966103,"201051344000585","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,549376.8,549376.8,6058,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966116,959918.00
09/04/2016 01:15,2,0.000,ALERT,213.74,302.98,59.959,1472966103,"201051344001230","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,542877.0,542877.0,6090,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966118,959919.00
09/04/2016 01:15,2,0.000,ALERT,214.19,303.58,59.965,1472966103,"201051344000582","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,535614.4,535614.4,6056,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966120,959920.00
09/04/2016 01:15,2,0.000,ALERT,213.51,302.98,59.975,1472966103,"201051344000955","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,549454.8,549454.8,6062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966122,959921.00
09/04/2016 01:15,2,0.000,ALERT,212.83,302.37,59.954,1472966103,"274151322000094","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,663287.0,663287.0,6135,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966123,959922.00
09/04/2016 01:15,2,0.000,ALERT,213.51,304.78,59.981,1472966103,"201051344000579","219011344069620",0.00,18.00,0,303.28,306.88,0.0,0.0,0.000,553307.0,553307.0,6072,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966125,959923.00
09/04/2016 01:15,2,0.000,ALERT,213.51,303.28,60.002,1472966103,"201051344000890","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,546718.5,546718.5,6057,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966127,959924.00
09/04/2016 01:15,2,0.000,ALERT,213.74,302.98,59.975,1472966103,"201051344000438","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,548197.4,548197.4,6066,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966129,959925.00
09/04/2016 01:15,2,0.000,ALERT,213.74,302.07,59.981,1472966103,"201051344000417","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,539419.2,539419.2,6061,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966130,959926.00
09/04/2016 01:15,2,0.000,ALERT,212.83,303.28,59.970,1472966103,"274151322000083","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,800011.0,800011.0,6034,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966132,959927.00
09/04/2016 01:15,2,0.000,ALERT,213.29,302.68,59.970,1472966103,"274151322000076","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,853724.4,853724.4,6038,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966134,959928.00
09/04/2016 01:15,2,0.000,ALERT,213.51,304.78,59.991,1472966103,"201051344000868","219011344069620",0.00,17.80,0,302.98,306.88,0.0,0.0,0.000,537843.1,537843.1,6079,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966136,959929.00
09/04/2016 01:15,2,0.000,ALERT,212.83,304.18,59.959,1472966103,"274151322000095","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,845126.2,845126.2,6052,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966138,959930.00
09/04/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1472966103,"201051344000988","219011344069620",0.00,18.00,0,299.97,306.28,0.0,0.0,0.000,524483.0,524483.0,6085,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966140,959931.00
09/04/2016 01:15,2,0.000,ALERT,213.51,302.07,59.981,1472966103,"201051344001025","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,548145.6,548145.6,6066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966141,959932.00
09/04/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1472966103,"201051344000458","219011344069620",0.00,18.70,0,302.68,307.18,0.0,0.0,0.000,545207.8,545207.8,6065,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966143,959933.00
09/04/2016 01:15,2,0.000,ALERT,213.96,304.18,59.981,1472966103,"201051344000853","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,544464.5,544464.5,6070,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966145,959934.00
09/04/2016 01:15,2,0.000,ALERT,213.96,302.68,59.996,1472966103,"201051344000685","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,547456.0,547456.0,6079,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966147,959935.00
09/04/2016 01:15,2,0.000,ALERT,213.74,302.07,59.986,1472966103,"201051344000917","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,544402.1,544402.1,6088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966149,959936.00
09/04/2016 01:15,2,0.000,ALERT,213.96,303.28,59.986,1472966103,"201051344001145","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,549612.7,549612.7,6086,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966150,959937.00
09/04/2016 01:15,2,0.000,ALERT,213.74,302.07,59.991,1472966103,"201051344000651","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,542586.3,542586.3,6059,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966152,959938.00
09/04/2016 01:15,2,0.000,ALERT,212.38,302.98,59.991,1472966103,"274151322000088","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,770217.8,770217.8,6022,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966154,959939.00
09/04/2016 01:15,2,0.000,ALERT,213.06,302.07,59.981,1472966103,"274151322000068","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,663657.4,663657.4,6131,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966156,959940.00
09/04/2016 01:15,2,0.000,ALERT,213.29,302.68,60.002,1472966103,"201051344001135","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,538732.3,538732.3,6057,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966158,959941.00
09/04/2016 01:15,2,0.000,ALERT,213.29,304.78,59.954,1472966103,"201051344000594","219011344069620",0.00,18.00,0,302.37,306.88,0.0,0.0,0.000,549601.2,549601.2,6067,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966160,959942.00
09/04/2016 01:15,2,0.000,ALERT,213.74,302.68,59.981,1472966103,"201051344001203","219011344069620",0.00,18.00,0,300.87,305.98,0.0,0.0,0.000,546865.9,546865.9,6075,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472966162,959943.00
09/04/2016 01:15,2,0.000,ALERT,212.61,303.28,59.986,1472966103,"274151322000054","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,786110.8,786110.8,6014,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966163,959944.00
09/04/2016 01:15,2,0.000,ALERT,213.74,304.18,59.986,1472966103,"201051344000867","219011344069620",0.00,18.30,0,302.37,306.58,0.0,0.0,0.000,536907.8,536907.8,6070,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966165,959945.00
09/04/2016 01:15,2,0.000,ALERT,213.51,302.98,59.991,1472966103,"201051344001093","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,543782.5,543782.5,6094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966167,959946.00
09/04/2016 01:15,2,0.000,ALERT,213.29,304.18,59.986,1472966103,"201051344000900","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,553608.6,553608.6,6081,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966169,959947.00
09/04/2016 01:15,2,0.000,ALERT,213.74,303.88,60.023,1472966103,"201051344000648","219011344069620",0.00,17.50,0,302.07,306.28,0.0,0.0,0.000,542584.8,542584.8,6065,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966171,959948.00
09/04/2016 01:15,2,0.000,ALERT,213.51,304.78,59.986,1472966103,"201051344000569","219011344069620",0.00,18.00,0,303.28,306.88,0.0,0.0,0.000,553682.1,553682.1,6068,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966172,959949.00
09/04/2016 01:15,2,0.000,ALERT,213.51,304.78,59.981,1472966103,"201051344000983","219011344069620",0.00,18.00,0,302.68,306.58,0.0,0.0,0.000,546043.4,546043.4,6061,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966174,959950.00
09/04/2016 01:15,2,0.000,ALERT,213.51,304.18,59.954,1472966103,"201051344001158","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,537989.1,537989.1,6065,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966176,959951.00
09/04/2016 01:15,2,0.000,ALERT,214.19,305.08,59.996,1472966103,"201051344000576","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,545510.1,545510.1,6080,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966178,959952.00
09/04/2016 01:15,2,0.000,ALERT,212.83,302.07,60.007,1472966103,"274151322000087","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,758354.6,758354.6,6089,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472966180,959953.00
09/04/2016 01:30,2,0.000,ALERT,214.41,304.78,59.965,1472967003,"201051344000645","219011344069620",0.00,18.00,0,302.37,306.28,0.0,0.0,0.000,544997.2,544997.2,6074,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967005,959954.00
09/04/2016 01:30,2,0.000,ALERT,213.51,303.58,59.954,1472967003,"274151322000085","219011344069620",0.00,18.30,0,301.47,304.48,0.0,0.0,0.000,786001.0,786001.0,6015,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967007,959955.00
09/04/2016 01:30,2,0.000,ALERT,214.41,304.48,59.959,1472967003,"201051344000633","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,536537.1,536537.1,6071,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967008,959956.00
09/04/2016 01:30,2,0.000,ALERT,213.96,304.78,59.959,1472967003,"201051344000469","219011344069620",0.00,17.30,0,301.47,305.98,0.0,0.0,0.000,539028.3,539028.3,6088,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967010,959957.00
09/04/2016 01:30,2,0.000,ALERT,213.74,302.98,59.965,1472967003,"201051344000646","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,539736.8,539736.8,6064,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967012,959958.00
09/04/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1472967003,"274151322000052","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,807324.6,807324.6,6017,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967014,959959.00
09/04/2016 01:30,2,0.000,ALERT,214.19,303.28,59.965,1472967003,"201051344000585","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,549376.8,549376.8,6060,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967016,959960.00
09/04/2016 01:30,2,0.000,ALERT,213.96,303.58,59.959,1472967003,"201051344001230","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,542877.0,542877.0,6092,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967018,959961.00
09/04/2016 01:30,2,0.000,ALERT,214.41,303.88,59.959,1472967003,"201051344000582","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,535614.4,535614.4,6058,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967019,959962.00
09/04/2016 01:30,2,0.000,ALERT,213.74,303.28,59.970,1472967003,"201051344000955","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,549454.8,549454.8,6064,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967021,959963.00
09/04/2016 01:30,2,0.000,ALERT,213.29,302.68,59.944,1472967003,"274151322000094","219011344069620",0.00,17.80,0,300.87,303.88,0.0,0.0,0.000,663287.0,663287.0,6137,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967023,959964.00
09/04/2016 01:30,2,0.000,ALERT,213.96,305.38,59.965,1472967003,"201051344000579","219011344069620",0.00,18.00,0,302.98,306.88,0.0,0.0,0.000,553307.0,553307.0,6074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967025,959965.00
09/04/2016 01:30,2,0.000,ALERT,213.96,303.58,59.970,1472967003,"201051344000890","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,546718.5,546718.5,6059,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967027,959966.00
09/04/2016 01:30,2,0.000,ALERT,213.96,303.28,59.970,1472967003,"201051344000438","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,548197.4,548197.4,6068,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967028,959967.00
09/04/2016 01:30,2,0.000,ALERT,214.19,302.68,59.938,1472967003,"201051344000417","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,539419.2,539419.2,6063,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967030,959968.00
09/04/2016 01:30,2,0.000,ALERT,213.29,303.58,59.965,1472967003,"274151322000083","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,800011.0,800011.0,6036,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967032,959969.00
09/04/2016 01:30,2,0.000,ALERT,213.74,302.68,59.949,1472967003,"274151322000076","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,853724.4,853724.4,6040,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967034,959970.00
09/04/2016 01:30,2,0.000,ALERT,213.96,305.38,59.986,1472967003,"201051344000868","219011344069620",0.00,17.80,0,302.98,306.88,0.0,0.0,0.000,537843.1,537843.1,6081,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967036,959971.00
09/04/2016 01:30,2,0.000,ALERT,213.29,303.88,59.991,1472967003,"274151322000095","219011344069620",0.00,17.80,0,302.37,305.38,0.0,0.0,0.000,845126.2,845126.2,6054,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967038,959972.00
09/04/2016 01:30,2,0.000,ALERT,213.96,305.08,59.975,1472967003,"201051344000988","219011344069620",0.00,17.80,0,299.97,305.98,0.0,0.0,0.000,524483.0,524483.0,6087,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967039,959973.00
09/04/2016 01:30,2,0.000,ALERT,213.96,302.68,59.970,1472967003,"201051344001025","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,548145.6,548145.6,6068,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967041,959974.00
09/04/2016 01:30,2,0.000,ALERT,213.96,305.08,59.959,1472967003,"201051344000458","219011344069620",0.00,18.30,0,302.37,306.88,0.0,0.0,0.000,545207.8,545207.8,6067,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967043,959975.00
09/04/2016 01:30,2,0.000,ALERT,214.64,304.78,60.023,1472967003,"201051344000853","219011344069620",0.00,17.50,0,301.77,306.58,0.0,0.0,0.000,544464.5,544464.5,6072,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967045,959976.00
09/04/2016 01:30,2,0.000,ALERT,214.41,303.28,59.986,1472967003,"201051344000685","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,547456.0,547456.0,6081,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967047,959977.00
09/04/2016 01:30,2,0.000,ALERT,214.19,302.98,59.986,1472967003,"201051344000917","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,544402.1,544402.1,6090,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967048,959978.00
09/04/2016 01:30,2,0.000,ALERT,214.19,303.58,59.954,1472967003,"201051344001145","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,549612.7,549612.7,6088,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967050,959979.00
09/04/2016 01:30,2,0.000,ALERT,214.19,302.68,59.991,1472967003,"201051344000651","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,542586.3,542586.3,6061,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967052,959980.00
09/04/2016 01:30,2,0.000,ALERT,212.83,303.28,59.970,1472967003,"274151322000088","219011344069620",0.00,18.30,0,301.47,304.48,0.0,0.0,0.000,770217.8,770217.8,6024,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967054,959981.00
09/04/2016 01:30,2,0.000,ALERT,213.74,302.37,59.981,1472967003,"274151322000068","219011344069620",0.00,19.00,0,300.87,303.58,0.0,0.0,0.000,663657.4,663657.4,6133,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967056,959982.00
09/04/2016 01:30,2,0.000,ALERT,213.74,303.28,59.981,1472967003,"201051344001135","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,538732.3,538732.3,6059,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967057,959983.00
09/04/2016 01:30,2,0.000,ALERT,213.74,305.68,59.986,1472967003,"201051344000594","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,549601.2,549601.2,6069,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967059,959984.00
09/04/2016 01:30,2,0.000,ALERT,214.19,302.98,59.970,1472967003,"201051344001203","219011344069620",0.00,17.80,0,300.87,306.28,0.0,0.0,0.000,546865.9,546865.9,6077,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967061,959985.00
09/04/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1472967003,"274151322000054","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,786110.8,786110.8,6016,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967063,959986.00
09/04/2016 01:30,2,0.000,ALERT,214.19,304.48,59.975,1472967003,"201051344000867","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,536907.8,536907.8,6072,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967065,959987.00
09/04/2016 01:30,2,0.000,ALERT,213.96,303.28,59.975,1472967003,"201051344001093","219011344069620",0.00,18.30,0,301.17,304.48,0.0,0.0,0.000,543782.5,543782.5,6096,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967067,959988.00
09/04/2016 01:30,2,0.000,ALERT,213.96,304.78,59.944,1472967003,"201051344000900","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,553608.6,553608.6,6083,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967068,959989.00
09/04/2016 01:30,2,0.000,ALERT,214.19,304.18,59.981,1472967003,"201051344000648","219011344069620",0.00,17.30,0,302.07,306.28,0.0,0.0,0.000,542584.8,542584.8,6067,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967070,959990.00
09/04/2016 01:30,2,0.000,ALERT,213.96,305.38,60.012,1472967003,"201051344000569","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,553682.1,553682.1,6070,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967072,959991.00
