ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 01:30,2,0.000,ALERT,213.96,305.08,59.975,1472967003,"201051344000983","219011344069620",0.00,17.80,0,302.98,306.88,0.0,0.0,0.000,546043.4,546043.4,6063,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967074,959992.00
09/04/2016 01:30,2,0.000,ALERT,214.19,304.78,60.028,1472967003,"201051344001158","219011344069620",0.00,17.50,0,302.07,305.68,0.0,0.0,0.000,537989.1,537989.1,6067,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967076,959993.00
09/04/2016 01:30,2,0.000,ALERT,214.41,305.38,59.965,1472967003,"201051344000576","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,545510.1,545510.1,6082,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967077,959994.00
09/04/2016 01:30,2,0.000,ALERT,213.51,303.28,60.007,1472967003,"274151322000087","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,758354.6,758354.6,6091,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967079,959995.00
09/04/2016 01:45,2,0.000,ALERT,214.41,304.48,60.012,1472967903,"201051344000645","219011344069620",0.00,17.80,0,302.98,306.28,0.0,0.0,0.000,544997.2,544997.2,6076,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967905,959996.00
09/04/2016 01:45,2,0.000,ALERT,213.29,302.98,59.944,1472967903,"274151322000085","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,786001.0,786001.0,6017,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967907,959997.00
09/04/2016 01:45,2,0.000,ALERT,214.41,304.48,60.034,1472967903,"201051344000633","219011344069620",0.00,17.30,0,301.17,305.98,0.0,0.0,0.000,536537.1,536537.1,6073,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967909,959998.00
09/04/2016 01:45,2,0.000,ALERT,213.74,304.18,59.959,1472967903,"201051344000469","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,539028.3,539028.3,6090,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967911,959999.00
09/04/2016 01:45,2,0.000,ALERT,213.29,303.28,60.002,1472967903,"201051344000646","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,539736.8,539736.8,6066,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967913,960000.00
09/04/2016 01:45,2,0.000,ALERT,212.61,303.28,60.002,1472967903,"274151322000052","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,807324.6,807324.6,6019,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967915,960001.00
09/04/2016 01:45,2,0.000,ALERT,213.74,303.58,60.002,1472967903,"201051344000585","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,549376.8,549376.8,6062,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967916,960002.00
09/04/2016 01:45,2,0.000,ALERT,213.74,303.88,59.996,1472967903,"201051344001230","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,542877.0,542877.0,6094,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967918,960003.00
09/04/2016 01:45,2,0.000,ALERT,214.19,304.18,60.002,1472967903,"201051344000582","219011344069620",0.00,17.50,0,302.07,305.38,0.0,0.0,0.000,535614.4,535614.4,6060,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967920,960004.00
09/04/2016 01:45,2,0.000,ALERT,213.29,303.28,59.996,1472967903,"201051344000955","219011344069620",0.00,17.80,0,301.17,304.48,0.0,0.0,0.000,549454.8,549454.8,6066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967922,960005.00
09/04/2016 01:45,2,0.000,ALERT,213.06,302.37,59.991,1472967903,"274151322000094","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,663287.0,663287.0,6139,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967924,960006.00
09/04/2016 01:45,2,0.000,ALERT,213.74,305.38,60.039,1472967903,"201051344000579","219011344069620",0.00,17.80,0,303.58,306.88,0.0,0.0,0.000,553307.0,553307.0,6076,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967926,960007.00
09/04/2016 01:45,2,0.000,ALERT,213.51,303.88,59.996,1472967903,"201051344000890","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,546718.5,546718.5,6061,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967927,960008.00
09/04/2016 01:45,2,0.000,ALERT,213.96,303.58,59.991,1472967903,"201051344000438","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,548197.4,548197.4,6070,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967929,960009.00
09/04/2016 01:45,2,0.000,ALERT,213.74,302.98,60.039,1472967903,"201051344000417","219011344069620",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,539419.2,539419.2,6065,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967931,960010.00
09/04/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1472967903,"274151322000083","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,800011.0,800011.0,6038,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967933,960011.00
09/04/2016 01:45,2,0.000,ALERT,213.51,302.98,59.996,1472967903,"274151322000076","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,853724.4,853724.4,6042,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967935,960012.00
09/04/2016 01:45,2,0.000,ALERT,213.74,305.08,60.028,1472967903,"201051344000868","219011344069620",0.00,17.50,0,303.58,307.18,0.0,0.0,0.000,537843.1,537843.1,6083,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967937,960013.00
09/04/2016 01:45,2,0.000,ALERT,212.83,303.88,59.996,1472967903,"274151322000095","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,845126.2,845126.2,6056,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967938,960014.00
09/04/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1472967903,"201051344000988","219011344069620",0.00,17.80,0,300.57,306.28,0.0,0.0,0.000,524483.0,524483.0,6089,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967940,960015.00
09/04/2016 01:45,2,0.000,ALERT,213.51,302.98,60.023,1472967903,"201051344001025","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,548145.6,548145.6,6070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967942,960016.00
09/04/2016 01:45,2,0.000,ALERT,213.74,304.48,59.991,1472967903,"201051344000458","219011344069620",0.00,18.00,0,302.98,307.48,0.0,0.0,0.000,545207.8,545207.8,6069,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967944,960017.00
09/04/2016 01:45,2,0.000,ALERT,214.41,304.48,59.996,1472967903,"201051344000853","219011344069620",0.00,17.30,0,302.98,306.58,0.0,0.0,0.000,544464.5,544464.5,6074,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967946,960018.00
09/04/2016 01:45,2,0.000,ALERT,213.96,303.58,59.991,1472967903,"201051344000685","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,547456.0,547456.0,6083,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967948,960019.00
09/04/2016 01:45,2,0.000,ALERT,213.96,303.28,59.965,1472967903,"201051344000917","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,544402.1,544402.1,6092,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967949,960020.00
09/04/2016 01:45,2,0.000,ALERT,214.19,304.18,59.986,1472967903,"201051344001145","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,549612.7,549612.7,6090,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967951,960021.00
09/04/2016 01:45,2,0.000,ALERT,213.96,302.68,59.996,1472967903,"201051344000651","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,542586.3,542586.3,6063,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967953,960022.00
09/04/2016 01:45,2,0.000,ALERT,212.61,302.98,59.986,1472967903,"274151322000088","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,770217.8,770217.8,6026,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967955,960023.00
09/04/2016 01:45,2,0.000,ALERT,213.74,302.07,59.991,1472967903,"274151322000068","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,663657.4,663657.4,6135,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967957,960024.00
09/04/2016 01:45,2,0.000,ALERT,213.51,303.28,60.002,1472967903,"201051344001135","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,538732.3,538732.3,6061,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472967958,960025.00
09/04/2016 01:45,2,0.000,ALERT,213.51,305.08,59.991,1472967903,"201051344000594","219011344069620",0.00,17.50,0,302.98,306.88,0.0,0.0,0.000,549601.2,549601.2,6071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967960,960026.00
09/04/2016 01:45,2,0.000,ALERT,213.74,302.98,59.996,1472967903,"201051344001203","219011344069620",0.00,17.50,0,301.47,306.58,0.0,0.0,0.000,546865.9,546865.9,6079,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967962,960027.00
09/04/2016 01:45,2,0.000,ALERT,212.83,303.28,59.981,1472967903,"274151322000054","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,786110.8,786110.8,6018,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967964,960028.00
09/04/2016 01:45,2,0.000,ALERT,213.96,304.48,59.965,1472967903,"201051344000867","219011344069620",0.00,17.80,0,302.68,306.58,0.0,0.0,0.000,536907.8,536907.8,6074,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967966,960029.00
09/04/2016 01:45,2,0.000,ALERT,213.74,303.28,59.986,1472967903,"201051344001093","219011344069620",0.00,18.00,0,301.47,304.48,0.0,0.0,0.000,543782.5,543782.5,6098,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967968,960030.00
09/04/2016 01:45,2,0.000,ALERT,213.51,304.48,59.991,1472967903,"201051344000900","219011344069620",0.00,17.30,0,302.37,306.28,0.0,0.0,0.000,553608.6,553608.6,6085,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967970,960031.00
09/04/2016 01:45,2,0.000,ALERT,213.96,303.88,59.965,1472967903,"201051344000648","219011344069620",0.00,17.00,0,302.68,306.58,0.0,0.0,0.000,542584.8,542584.8,6069,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967971,960032.00
09/04/2016 01:45,2,0.000,ALERT,213.74,304.78,59.991,1472967903,"201051344000569","219011344069620",0.00,17.50,0,303.88,307.18,0.0,0.0,0.000,553682.1,553682.1,6072,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967973,960033.00
09/04/2016 01:45,2,0.000,ALERT,213.51,304.48,59.991,1472967903,"201051344000983","219011344069620",0.00,17.50,0,303.58,306.88,0.0,0.0,0.000,546043.4,546043.4,6065,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967975,960034.00
09/04/2016 01:45,2,0.000,ALERT,213.74,304.18,59.996,1472967903,"201051344001158","219011344069620",0.00,17.30,0,302.37,305.98,0.0,0.0,0.000,537989.1,537989.1,6069,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967977,960035.00
09/04/2016 01:45,2,0.000,ALERT,214.19,305.08,60.023,1472967903,"201051344000576","219011344069620",0.00,17.30,0,302.98,306.88,0.0,0.0,0.000,545510.1,545510.1,6084,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967979,960036.00
09/04/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1472967903,"274151322000087","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,758354.6,758354.6,6093,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472967980,960037.00
09/04/2016 02:00,2,0.000,ALERT,214.19,304.78,59.981,1472968803,"201051344000645","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,544997.2,544997.2,6078,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968805,960038.00
09/04/2016 02:00,2,0.000,ALERT,213.29,303.28,59.965,1472968803,"274151322000085","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,786001.0,786001.0,6019,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968807,960039.00
09/04/2016 02:00,2,0.000,ALERT,214.41,304.48,59.981,1472968803,"201051344000633","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,536537.1,536537.1,6075,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968809,960040.00
09/04/2016 02:00,2,0.000,ALERT,213.96,304.78,59.991,1472968803,"201051344000469","219011344069620",0.00,16.70,0,301.47,305.98,0.0,0.0,0.000,539028.3,539028.3,6092,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472968811,960041.00
09/04/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1472968803,"201051344000646","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,539736.8,539736.8,6068,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968812,960042.00
09/04/2016 02:00,2,0.000,ALERT,212.83,303.88,60.023,1472968803,"274151322000052","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,807324.6,807324.6,6021,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968814,960043.00
09/04/2016 02:00,2,0.000,ALERT,213.74,302.68,59.991,1472968803,"201051344000585","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,549376.8,549376.8,6064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968816,960044.00
09/04/2016 02:00,2,0.000,ALERT,213.51,302.98,59.949,1472968803,"201051344001230","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,542877.0,542877.0,6096,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968818,960045.00
09/04/2016 02:00,2,0.000,ALERT,213.96,303.58,59.986,1472968803,"201051344000582","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,535614.4,535614.4,6062,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968820,960046.00
09/04/2016 02:00,2,0.000,ALERT,213.29,302.37,59.986,1472968803,"201051344000955","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,549454.8,549454.8,6068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968821,960047.00
09/04/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1472968803,"274151322000094","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,663287.0,663287.0,6141,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968823,960048.00
09/04/2016 02:00,2,0.000,ALERT,213.96,305.68,59.970,1472968803,"201051344000579","219011344069620",0.00,17.50,0,303.28,307.18,0.0,0.0,0.000,553307.0,553307.0,6078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968825,960049.00
09/04/2016 02:00,2,0.000,ALERT,213.51,302.98,59.975,1472968803,"201051344000890","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,546718.5,546718.5,6063,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968827,960050.00
09/04/2016 02:00,2,0.000,ALERT,213.74,302.68,59.975,1472968803,"201051344000438","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,548197.4,548197.4,6072,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472968829,960051.00
09/04/2016 02:00,2,0.000,ALERT,213.74,302.07,59.981,1472968803,"201051344000417","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,539419.2,539419.2,6067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472968831,960052.00
09/04/2016 02:00,2,0.000,ALERT,213.29,303.88,59.959,1472968803,"274151322000083","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,800011.0,800011.0,6040,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968832,960053.00
09/04/2016 02:00,2,0.000,ALERT,213.74,303.58,59.970,1472968803,"274151322000076","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,853724.4,853724.4,6044,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968834,960054.00
09/04/2016 02:00,2,0.000,ALERT,213.96,305.98,60.002,1472968803,"201051344000868","219011344069620",0.00,17.30,0,303.58,307.18,0.0,0.0,0.000,537843.1,537843.1,6085,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472968836,960055.00
09/04/2016 02:00,2,0.000,ALERT,213.06,304.48,59.975,1472968803,"274151322000095","219011344069620",0.00,17.30,0,302.07,305.38,0.0,0.0,0.000,845126.2,845126.2,6058,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968838,960056.00
09/04/2016 02:00,2,0.000,ALERT,213.74,305.08,60.012,1472968803,"201051344000988","219011344069620",0.00,17.50,0,300.27,306.28,0.0,0.0,0.000,524483.0,524483.0,6091,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968840,960057.00
09/04/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1472968803,"201051344001025","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,548145.6,548145.6,6072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472968841,960058.00
09/04/2016 02:00,2,0.000,ALERT,213.74,305.08,59.959,1472968803,"201051344000458","219011344069620",0.00,17.80,0,302.68,307.18,0.0,0.0,0.000,545207.8,545207.8,6071,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968843,960059.00
09/04/2016 02:00,2,0.000,ALERT,214.41,304.78,59.949,1472968803,"201051344000853","219011344069620",0.00,17.00,0,302.37,306.58,0.0,0.0,0.000,544464.5,544464.5,6076,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968845,960060.00
09/04/2016 02:00,2,0.000,ALERT,213.96,302.68,59.954,1472968803,"201051344000685","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,547456.0,547456.0,6085,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968847,960061.00
09/04/2016 02:00,2,0.000,ALERT,213.74,302.07,59.949,1472968803,"201051344000917","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,544402.1,544402.1,6094,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968849,960062.00
09/04/2016 02:00,2,0.000,ALERT,213.74,302.98,59.949,1472968803,"201051344001145","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,549612.7,549612.7,6092,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968850,960063.00
09/04/2016 02:00,2,0.000,ALERT,213.74,301.77,59.949,1472968803,"201051344000651","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,542586.3,542586.3,6065,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472968852,960064.00
09/04/2016 02:00,2,0.000,ALERT,212.61,302.98,59.928,1472968803,"274151322000088","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,770217.8,770217.8,6028,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968854,960065.00
09/04/2016 02:00,2,0.000,ALERT,213.74,302.37,59.949,1472968803,"274151322000068","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,663657.4,663657.4,6137,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968856,960066.00
09/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.944,1472968803,"201051344001135","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,538732.3,538732.3,6063,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968858,960067.00
09/04/2016 02:00,2,0.000,ALERT,213.74,305.68,59.938,1472968803,"201051344000594","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,549601.2,549601.2,6073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968860,960068.00
09/04/2016 02:00,2,0.000,ALERT,213.74,302.68,59.954,1472968803,"201051344001203","219011344069620",0.00,17.30,0,301.17,306.88,0.0,0.0,0.000,546865.9,546865.9,6081,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968862,960069.00
09/04/2016 02:00,2,0.000,ALERT,213.06,303.28,59.938,1472968803,"274151322000054","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,786110.8,786110.8,6020,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968863,960070.00
09/04/2016 02:00,2,0.000,ALERT,214.19,304.78,59.944,1472968803,"201051344000867","219011344069620",0.00,17.80,0,302.07,306.58,0.0,0.0,0.000,536907.8,536907.8,6076,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968865,960071.00
09/04/2016 02:00,2,0.000,ALERT,213.51,302.98,59.944,1472968803,"201051344001093","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,543782.5,543782.5,6100,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968867,960072.00
09/04/2016 02:00,2,0.000,ALERT,213.74,305.08,59.938,1472968803,"201051344000900","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,553608.6,553608.6,6087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472968869,960073.00
09/04/2016 02:00,2,0.000,ALERT,214.19,304.48,59.949,1472968803,"201051344000648","219011344069620",0.00,16.70,0,301.77,306.58,0.0,0.0,0.000,542584.8,542584.8,6071,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968870,960074.00
09/04/2016 02:00,2,0.000,ALERT,213.96,305.68,59.944,1472968803,"201051344000569","219011344069620",0.00,17.30,0,302.98,307.18,0.0,0.0,0.000,553682.1,553682.1,6074,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968872,960075.00
09/04/2016 02:00,2,0.000,ALERT,213.96,305.38,59.949,1472968803,"201051344000983","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,546043.4,546043.4,6067,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968874,960076.00
09/04/2016 02:00,2,0.000,ALERT,213.96,304.78,59.944,1472968803,"201051344001158","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,537989.1,537989.1,6071,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968876,960077.00
09/04/2016 02:00,2,0.000,ALERT,214.41,305.38,59.949,1472968803,"201051344000576","219011344069620",0.00,17.00,0,302.68,306.58,0.0,0.0,0.000,545510.1,545510.1,6086,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472968878,960078.00
09/04/2016 02:00,2,0.000,ALERT,213.29,303.28,59.938,1472968803,"274151322000087","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,758354.6,758354.6,6095,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472968880,960079.00
09/04/2016 02:15,2,0.000,ALERT,214.41,305.08,59.975,1472969704,"201051344000645","219011344069620",0.00,17.30,0,302.98,306.58,0.0,0.0,0.000,544997.2,544997.2,6080,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969706,960080.00
09/04/2016 02:15,2,0.000,ALERT,212.83,302.98,59.975,1472969704,"274151322000085","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,786001.0,786001.0,6021,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969707,960081.00
09/04/2016 02:15,2,0.000,ALERT,214.41,304.78,59.981,1472969704,"201051344000633","219011344069620",0.00,16.70,0,300.87,305.98,0.0,0.0,0.000,536537.1,536537.1,6077,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969709,960082.00
09/04/2016 02:15,2,0.000,ALERT,214.19,305.08,59.938,1472969704,"201051344000469","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,539028.3,539028.3,6094,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969711,960083.00
09/04/2016 02:15,2,0.000,ALERT,213.06,302.68,59.991,1472969704,"201051344000646","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,539736.8,539736.8,6070,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969713,960084.00
09/04/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1472969704,"274151322000052","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,807324.6,807324.6,6023,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969715,960085.00
09/04/2016 02:15,2,0.000,ALERT,213.51,302.98,59.975,1472969704,"201051344000585","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,549376.8,549376.8,6066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969716,960086.00
09/04/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1472969704,"201051344001230","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,542877.0,542877.0,6098,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969718,960087.00
09/04/2016 02:15,2,0.000,ALERT,213.96,303.58,59.981,1472969704,"201051344000582","219011344069620",0.00,16.70,0,301.77,304.78,0.0,0.0,0.000,535614.4,535614.4,6064,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969720,960088.00
09/04/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1472969704,"201051344000955","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,549454.8,549454.8,6070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969722,960089.00
09/04/2016 02:15,2,0.000,ALERT,212.61,302.07,59.970,1472969704,"274151322000094","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,663287.0,663287.0,6143,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969724,960090.00
09/04/2016 02:15,2,0.000,ALERT,213.96,305.38,59.981,1472969704,"201051344000579","219011344069620",0.00,17.30,0,303.58,307.18,0.0,0.0,0.000,553307.0,553307.0,6080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969725,960091.00
09/04/2016 02:15,2,0.000,ALERT,213.29,303.28,59.991,1472969704,"201051344000890","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,546718.5,546718.5,6065,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969727,960092.00
09/04/2016 02:15,2,0.000,ALERT,213.74,302.68,59.970,1472969704,"201051344000438","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,548197.4,548197.4,6074,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969729,960093.00
09/04/2016 02:15,2,0.000,ALERT,213.51,302.07,59.970,1472969704,"201051344000417","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,539419.2,539419.2,6069,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969731,960094.00
09/04/2016 02:15,2,0.000,ALERT,212.61,302.68,59.981,1472969704,"274151322000083","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,800011.0,800011.0,6042,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969733,960095.00
09/04/2016 02:15,2,0.000,ALERT,213.06,302.07,59.975,1472969704,"274151322000076","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,853724.4,853724.4,6046,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969735,960096.00
09/04/2016 02:15,2,0.000,ALERT,213.96,305.68,59.965,1472969704,"201051344000868","219011344069620",0.00,16.70,0,303.88,307.78,0.0,0.0,0.000,537843.1,537843.1,6087,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969736,960097.00
09/04/2016 02:15,2,0.000,ALERT,212.61,303.28,59.954,1472969704,"274151322000095","219011344069620",0.00,17.30,0,302.07,305.68,0.0,0.0,0.000,845126.2,845126.2,6060,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969738,960098.00
09/04/2016 02:15,2,0.000,ALERT,213.74,304.78,59.949,1472969704,"201051344000988","219011344069620",0.00,17.30,0,300.87,306.28,0.0,0.0,0.000,524483.0,524483.0,6093,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969740,960099.00
09/04/2016 02:15,2,0.000,ALERT,213.29,302.07,59.959,1472969704,"201051344001025","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,548145.6,548145.6,6074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969742,960100.00
09/04/2016 02:15,2,0.000,ALERT,213.96,305.08,59.970,1472969704,"201051344000458","219011344069620",0.00,17.80,0,303.28,307.48,0.0,0.0,0.000,545207.8,545207.8,6073,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969744,960101.00
09/04/2016 02:15,2,0.000,ALERT,214.41,304.78,59.965,1472969704,"201051344000853","219011344069620",0.00,17.00,0,303.58,307.18,0.0,0.0,0.000,544464.5,544464.5,6078,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969746,960102.00
09/04/2016 02:15,2,0.000,ALERT,213.74,302.68,59.970,1472969704,"201051344000685","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,547456.0,547456.0,6087,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969747,960103.00
09/04/2016 02:15,2,0.000,ALERT,213.51,302.07,59.970,1472969704,"201051344000917","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,544402.1,544402.1,6096,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969749,960104.00
09/04/2016 02:15,2,0.000,ALERT,213.74,303.28,60.012,1472969704,"201051344001145","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,549612.7,549612.7,6094,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969751,960105.00
09/04/2016 02:15,2,0.000,ALERT,213.51,301.77,59.933,1472969704,"201051344000651","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,542586.3,542586.3,6067,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969753,960106.00
09/04/2016 02:15,2,0.000,ALERT,212.16,302.37,59.986,1472969704,"274151322000088","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,770217.8,770217.8,6030,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969755,960107.00
09/04/2016 02:15,2,0.000,ALERT,213.29,301.77,59.954,1472969704,"274151322000068","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,663657.4,663657.4,6139,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969757,960108.00
09/04/2016 02:15,2,0.000,ALERT,213.06,302.68,59.996,1472969704,"201051344001135","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,538732.3,538732.3,6065,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969758,960109.00
09/04/2016 02:15,2,0.000,ALERT,213.74,305.68,59.954,1472969704,"201051344000594","219011344069620",0.00,17.30,0,302.68,307.18,0.0,0.0,0.000,549601.2,549601.2,6075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472969760,960110.00
09/04/2016 02:15,2,0.000,ALERT,213.51,302.37,59.959,1472969704,"201051344001203","219011344069620",0.00,17.00,0,300.87,305.98,0.0,0.0,0.000,546865.9,546865.9,6083,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969762,960111.00
09/04/2016 02:15,2,0.000,ALERT,212.38,302.68,59.954,1472969704,"274151322000054","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,786110.8,786110.8,6022,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969764,960112.00
09/04/2016 02:15,2,0.000,ALERT,214.19,304.48,59.949,1472969704,"201051344000867","219011344069620",0.00,17.50,0,302.98,307.18,0.0,0.0,0.000,536907.8,536907.8,6078,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969765,960113.00
09/04/2016 02:15,2,0.000,ALERT,213.29,302.68,59.907,1472969704,"201051344001093","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,543782.5,543782.5,6102,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969767,960114.00
09/04/2016 02:15,2,0.000,ALERT,213.74,304.78,59.928,1472969704,"201051344000900","219011344069620",0.00,16.70,0,302.98,306.58,0.0,0.0,0.000,553608.6,553608.6,6089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969769,960115.00
09/04/2016 02:15,2,0.000,ALERT,214.19,304.78,59.965,1472969704,"201051344000648","219011344069620",0.00,16.30,0,302.37,306.88,0.0,0.0,0.000,542584.8,542584.8,6073,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969771,960116.00
09/04/2016 02:15,2,0.000,ALERT,213.96,305.68,59.949,1472969704,"201051344000569","219011344069620",0.00,17.00,0,303.88,307.48,0.0,0.0,0.000,553682.1,553682.1,6076,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969773,960117.00
09/04/2016 02:15,2,0.000,ALERT,213.96,305.38,59.954,1472969704,"201051344000983","219011344069620",0.00,17.30,0,303.88,307.18,0.0,0.0,0.000,546043.4,546043.4,6069,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969774,960118.00
09/04/2016 02:15,2,0.000,ALERT,213.96,304.78,59.981,1472969704,"201051344001158","219011344069620",0.00,16.70,0,302.68,306.28,0.0,0.0,0.000,537989.1,537989.1,6073,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969776,960119.00
09/04/2016 02:15,2,0.000,ALERT,212.61,301.77,59.965,1472969704,"274151322000087","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,758354.6,758354.6,6097,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969779,960120.00
09/04/2016 02:15,2,0.000,ALERT,214.19,305.38,59.949,1472969704,"201051344000576","219011344069620",0.00,16.70,0,304.18,306.28,0.0,0.0,0.000,545510.1,545510.1,6088,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472969781,960121.00
09/04/2016 02:30,2,0.000,ALERT,214.19,304.78,59.981,1472970603,"201051344000645","219011344069620",0.00,17.30,0,302.98,306.58,0.0,0.0,0.000,544997.2,544997.2,6082,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970605,960122.00
09/04/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1472970603,"274151322000085","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,786001.0,786001.0,6023,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970607,960123.00
09/04/2016 02:30,2,0.000,ALERT,214.19,304.48,59.933,1472970603,"201051344000633","219011344069620",0.00,16.30,0,301.47,306.58,0.0,0.0,0.000,536537.1,536537.1,6079,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970609,960124.00
09/04/2016 02:30,2,0.000,ALERT,213.74,304.78,59.996,1472970603,"201051344000469","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,539028.3,539028.3,6096,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970610,960125.00
09/04/2016 02:30,2,0.000,ALERT,212.83,302.68,59.981,1472970603,"201051344000646","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,539736.8,539736.8,6072,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970612,960126.00
09/04/2016 02:30,2,0.000,ALERT,212.16,302.98,60.007,1472970603,"274151322000052","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,807324.6,807324.6,6025,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970614,960127.00
09/04/2016 02:30,2,0.000,ALERT,213.51,302.98,59.991,1472970603,"201051344000585","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,549376.8,549376.8,6068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970616,960128.00
09/04/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1472970603,"201051344001230","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,542877.0,542877.0,6100,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970618,960129.00
09/04/2016 02:30,2,0.000,ALERT,213.74,303.58,59.986,1472970603,"201051344000582","219011344069620",0.00,16.70,0,301.77,304.78,0.0,0.0,0.000,535614.4,535614.4,6066,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970619,960130.00
09/04/2016 02:30,2,0.000,ACTIVE_NO_POWER,213.06,302.98,59.986,1472970603,"201051344000955","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,549454.8,549454.8,6072,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472970621,960131.00
09/04/2016 02:30,2,0.000,ALERT,212.61,301.77,59.991,1472970603,"274151322000094","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,663287.0,663287.0,6145,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970623,960132.00
09/04/2016 02:30,2,0.000,ALERT,213.74,305.38,59.965,1472970603,"201051344000579","219011344069620",0.00,17.30,0,303.88,307.18,0.0,0.0,0.000,553307.0,553307.0,6082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970625,960133.00
09/04/2016 02:30,2,0.000,ALERT,213.06,303.28,59.986,1472970603,"201051344000890","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,546718.5,546718.5,6067,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970627,960134.00
09/04/2016 02:30,2,0.000,ALERT,213.51,302.98,59.975,1472970603,"201051344000438","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,548197.4,548197.4,6076,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970628,960135.00
09/04/2016 02:30,2,0.000,ALERT,213.51,302.07,59.981,1472970603,"201051344000417","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,539419.2,539419.2,6071,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970630,960136.00
