ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 02:30,2,0.000,ALERT,212.38,302.37,59.975,1472970603,"274151322000083","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,800011.0,800011.0,6044,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970632,960137.00
09/04/2016 02:30,2,0.000,ALERT,213.06,302.07,59.970,1472970603,"274151322000076","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,853724.4,853724.4,6048,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970634,960138.00
09/04/2016 02:30,2,0.000,ALERT,213.74,305.38,59.975,1472970603,"201051344000868","219011344069620",0.00,17.00,0,303.88,307.18,0.0,0.0,0.000,537843.1,537843.1,6089,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970636,960139.00
09/04/2016 02:30,2,0.000,ALERT,212.38,302.98,59.965,1472970603,"274151322000095","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,845126.2,845126.2,6062,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970638,960140.00
09/04/2016 02:30,2,0.000,ALERT,213.74,304.78,59.975,1472970603,"201051344000988","219011344069620",0.00,17.00,0,300.57,306.28,0.0,0.0,0.000,524483.0,524483.0,6095,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970640,960141.00
09/04/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1472970603,"201051344001025","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,548145.6,548145.6,6076,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970642,960142.00
09/04/2016 02:30,2,0.000,ALERT,213.74,305.08,59.981,1472970603,"201051344000458","219011344069620",0.00,17.50,0,303.28,307.48,0.0,0.0,0.000,545207.8,545207.8,6075,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970644,960143.00
09/04/2016 02:30,2,0.000,ALERT,214.41,304.78,60.018,1472970603,"201051344000853","219011344069620",0.00,16.70,0,303.28,306.88,0.0,0.0,0.000,544464.5,544464.5,6080,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970645,960144.00
09/04/2016 02:30,2,0.000,ALERT,213.74,302.68,59.981,1472970603,"201051344000685","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,547456.0,547456.0,6089,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970647,960145.00
09/04/2016 02:30,2,0.000,ALERT,213.51,302.37,59.970,1472970603,"201051344000917","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,544402.1,544402.1,6098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970649,960146.00
09/04/2016 02:30,2,0.000,ALERT,213.74,303.28,59.981,1472970603,"201051344001145","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,549612.7,549612.7,6096,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970651,960147.00
09/04/2016 02:30,2,0.000,ALERT,213.51,302.07,59.975,1472970603,"201051344000651","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,542586.3,542586.3,6069,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970653,960148.00
09/04/2016 02:30,2,0.000,ALERT,212.16,301.77,59.981,1472970603,"274151322000088","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,770217.8,770217.8,6032,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970654,960149.00
09/04/2016 02:30,2,0.000,ALERT,213.06,301.47,59.965,1472970603,"274151322000068","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,663657.4,663657.4,6141,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970656,960150.00
09/04/2016 02:30,2,0.000,ALERT,213.06,302.68,59.975,1472970603,"201051344001135","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,538732.3,538732.3,6067,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970658,960151.00
09/04/2016 02:30,2,0.000,ALERT,213.74,305.68,60.018,1472970603,"201051344000594","219011344069620",0.00,17.00,0,302.68,306.88,0.0,0.0,0.000,549601.2,549601.2,6077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970660,960152.00
09/04/2016 02:30,2,0.000,ALERT,213.51,302.37,59.965,1472970603,"201051344001203","219011344069620",0.00,17.00,0,300.87,305.98,0.0,0.0,0.000,546865.9,546865.9,6085,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970661,960153.00
09/04/2016 02:30,2,0.000,ALERT,212.38,302.07,59.954,1472970603,"274151322000054","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,786110.8,786110.8,6024,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970663,960154.00
09/04/2016 02:30,2,0.000,ALERT,214.19,304.78,59.965,1472970603,"201051344000867","219011344069620",0.00,17.50,0,302.68,306.88,0.0,0.0,0.000,536907.8,536907.8,6080,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970665,960155.00
09/04/2016 02:30,2,0.000,ALERT,213.51,303.28,59.996,1472970603,"201051344001093","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,543782.5,543782.5,6104,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970667,960156.00
09/04/2016 02:30,2,0.000,ALERT,213.74,305.08,59.975,1472970603,"201051344000900","219011344069620",0.00,16.70,0,302.98,306.58,0.0,0.0,0.000,553608.6,553608.6,6091,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970669,960157.00
09/04/2016 02:30,2,0.000,ALERT,214.19,304.78,59.981,1472970603,"201051344000648","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,542584.8,542584.8,6075,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970670,960158.00
09/04/2016 02:30,2,0.000,ALERT,213.96,305.38,59.965,1472970603,"201051344000569","219011344069620",0.00,17.00,0,303.58,307.48,0.0,0.0,0.000,553682.1,553682.1,6078,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970672,960159.00
09/04/2016 02:30,2,0.000,ALERT,213.96,305.38,59.944,1472970603,"201051344000983","219011344069620",0.00,17.00,0,303.58,307.18,0.0,0.0,0.000,546043.4,546043.4,6071,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970674,960160.00
09/04/2016 02:30,2,0.000,ALERT,213.96,304.78,59.954,1472970603,"201051344001158","219011344069620",0.00,16.70,0,302.68,306.28,0.0,0.0,0.000,537989.1,537989.1,6075,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970676,960161.00
09/04/2016 02:30,2,0.000,ALERT,214.41,305.38,59.965,1472970603,"201051344000576","219011344069620",0.00,16.70,0,302.98,306.88,0.0,0.0,0.000,545510.1,545510.1,6090,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472970678,960162.00
09/04/2016 02:30,2,0.000,ALERT,212.83,301.17,60.018,1472970603,"274151322000087","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,758354.6,758354.6,6099,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472970680,960163.00
09/04/2016 02:45,2,0.000,ALERT,214.19,305.08,59.986,1472971503,"201051344000645","219011344069620",0.00,17.00,0,291.25,306.58,0.0,0.0,0.000,544997.2,544997.2,6084,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971505,960164.00
09/04/2016 02:45,2,0.000,ALERT,212.61,302.37,59.996,1472971503,"274151322000085","219011344069620",0.00,17.50,0,289.15,303.88,0.0,0.0,0.000,786001.0,786001.0,6025,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971507,960165.00
09/04/2016 02:45,2,0.000,ALERT,214.41,304.78,60.007,1472971503,"201051344000633","219011344069620",0.00,16.30,0,289.75,306.28,0.0,0.0,0.000,536537.1,536537.1,6081,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971508,960166.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.08,59.981,1472971503,"201051344000469","219011344069620",0.00,16.00,0,290.35,306.28,0.0,0.0,0.000,539028.3,539028.3,6098,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971510,960167.00
09/04/2016 02:45,2,0.000,ALERT,213.06,302.68,59.981,1472971503,"201051344000646","219011344069620",0.00,16.30,0,288.85,304.18,0.0,0.0,0.000,539736.8,539736.8,6074,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971512,960168.00
09/04/2016 02:45,2,0.000,ALERT,212.16,302.98,59.981,1472971503,"274151322000052","219011344069620",0.00,17.30,0,288.85,304.48,0.0,0.0,0.000,807324.6,807324.6,6027,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971514,960169.00
09/04/2016 02:45,2,0.000,ALERT,213.74,303.28,59.996,1472971503,"201051344000585","219011344069620",0.00,17.00,0,288.85,304.48,0.0,0.0,0.000,549376.8,549376.8,6070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971516,960170.00
09/04/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1472971503,"201051344001230","219011344069620",0.00,16.30,0,289.75,304.78,0.0,0.0,0.000,542877.0,542877.0,6102,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971518,960171.00
09/04/2016 02:45,2,0.000,ALERT,213.96,303.88,59.981,1472971503,"201051344000582","219011344069620",0.00,16.70,0,290.05,305.08,0.0,0.0,0.000,535614.4,535614.4,6068,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971520,960172.00
09/04/2016 02:45,2,0.000,ALERT,213.29,303.28,59.996,1472971503,"201051344000955","219011344069620",0.00,17.00,0,289.15,304.48,0.0,0.0,0.000,549454.8,549454.8,6073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971521,960173.00
09/04/2016 02:45,2,0.000,ALERT,212.38,301.77,59.986,1472971503,"274151322000094","219011344069620",0.00,17.00,0,288.55,303.28,0.0,0.0,0.000,663287.0,663287.0,6147,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971523,960174.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.98,59.991,1472971503,"201051344000579","219011344069620",0.00,17.00,0,291.85,307.48,0.0,0.0,0.000,553307.0,553307.0,6084,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971525,960175.00
09/04/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1472971503,"201051344000890","219011344069620",0.00,17.00,0,290.05,305.68,0.0,0.0,0.000,546718.5,546718.5,6069,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971527,960176.00
09/04/2016 02:45,2,0.000,ALERT,213.74,303.28,59.996,1472971503,"201051344000438","219011344069620",0.00,16.70,0,289.45,304.78,0.0,0.0,0.000,548197.4,548197.4,6078,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971529,960177.00
09/04/2016 02:45,2,0.000,ALERT,213.74,302.68,60.002,1472971503,"201051344000417","219011344069620",0.00,16.70,0,288.85,303.88,0.0,0.0,0.000,539419.2,539419.2,6073,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971530,960178.00
09/04/2016 02:45,2,0.000,ALERT,212.61,303.28,59.981,1472971503,"274151322000083","219011344069620",0.00,17.00,0,289.45,304.48,0.0,0.0,0.000,800011.0,800011.0,6046,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971532,960179.00
09/04/2016 02:45,2,0.000,ALERT,213.06,302.37,59.991,1472971503,"274151322000076","219011344069620",0.00,17.30,0,289.15,304.18,0.0,0.0,0.000,853724.4,853724.4,6050,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971534,960180.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.68,60.018,1472971503,"201051344000868","219011344069620",0.00,16.70,0,292.16,307.48,0.0,0.0,0.000,537843.1,537843.1,6091,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971536,960181.00
09/04/2016 02:45,2,0.000,ALERT,212.38,303.88,59.965,1472971503,"274151322000095","219011344069620",0.00,16.70,0,290.35,304.78,0.0,0.0,0.000,845126.2,845126.2,6064,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971538,960182.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.08,59.991,1472971503,"201051344000988","219011344069620",0.00,17.00,0,288.85,306.58,0.0,0.0,0.000,524483.0,524483.0,6097,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971540,960183.00
09/04/2016 02:45,2,0.000,ALERT,213.29,302.37,59.981,1472971503,"201051344001025","219011344069620",0.00,16.30,0,288.55,304.78,0.0,0.0,0.000,548145.6,548145.6,6078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971541,960184.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.68,60.002,1472971503,"201051344000458","219011344069620",0.00,17.50,0,291.55,307.48,0.0,0.0,0.000,545207.8,545207.8,6077,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971543,960185.00
09/04/2016 02:45,2,0.000,ALERT,214.64,305.08,60.002,1472971503,"201051344000853","219011344069620",0.00,16.30,0,291.55,306.88,0.0,0.0,0.000,544464.5,544464.5,6082,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971545,960186.00
09/04/2016 02:45,2,0.000,ALERT,213.96,303.28,60.002,1472971503,"201051344000685","219011344069620",0.00,17.00,0,289.45,304.48,0.0,0.0,0.000,547456.0,547456.0,6091,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971547,960187.00
09/04/2016 02:45,2,0.000,ALERT,213.74,302.98,60.012,1472971503,"201051344000917","219011344069620",0.00,17.50,0,288.25,303.88,0.0,0.0,0.000,544402.1,544402.1,6100,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971549,960188.00
09/04/2016 02:45,2,0.000,ALERT,213.74,303.88,59.986,1472971503,"201051344001145","219011344069620",0.00,16.30,0,289.45,305.38,0.0,0.0,0.000,549612.7,549612.7,6098,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971551,960189.00
09/04/2016 02:45,2,0.000,ALERT,213.74,302.68,59.996,1472971503,"201051344000651","219011344069620",0.00,16.00,0,288.85,303.88,0.0,0.0,0.000,542586.3,542586.3,6071,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971552,960190.00
09/04/2016 02:45,2,0.000,ALERT,212.16,302.98,60.002,1472971503,"274151322000088","219011344069620",0.00,17.50,0,289.15,303.88,0.0,0.0,0.000,770217.8,770217.8,6034,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971554,960191.00
09/04/2016 02:45,2,0.000,ALERT,213.06,301.77,60.002,1472971503,"274151322000068","219011344069620",0.00,17.80,0,288.25,302.98,0.0,0.0,0.000,663657.4,663657.4,6143,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971556,960192.00
09/04/2016 02:45,2,0.000,ALERT,213.29,303.28,59.991,1472971503,"201051344001135","219011344069620",0.00,16.70,0,289.45,304.78,0.0,0.0,0.000,538732.3,538732.3,6069,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971558,960193.00
09/04/2016 02:45,2,0.000,ALERT,213.74,305.98,59.991,1472971503,"201051344000594","219011344069620",0.00,17.00,0,291.25,307.18,0.0,0.0,0.000,549601.2,549601.2,6079,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971560,960194.00
09/04/2016 02:45,2,0.000,ALERT,213.74,302.68,60.002,1472971503,"201051344001203","219011344069620",0.00,16.70,0,289.15,305.98,0.0,0.0,0.000,546865.9,546865.9,6087,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971562,960195.00
09/04/2016 02:45,2,0.000,ALERT,212.16,303.28,59.986,1472971503,"274151322000054","219011344069620",0.00,17.80,0,289.15,304.48,0.0,0.0,0.000,786110.8,786110.8,6026,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971564,960196.00
09/04/2016 02:45,2,0.000,ALERT,214.19,305.08,59.991,1472971503,"201051344000867","219011344069620",0.00,17.30,0,291.25,307.18,0.0,0.0,0.000,536907.8,536907.8,6082,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971565,960197.00
09/04/2016 02:45,2,0.000,ALERT,213.51,303.28,60.028,1472971503,"201051344001093","219011344069620",0.00,17.30,0,289.15,304.48,0.0,0.0,0.000,543782.5,543782.5,6106,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971567,960198.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.38,59.981,1472971503,"201051344000900","219011344069620",0.00,16.70,0,290.95,306.58,0.0,0.0,0.000,553608.6,553608.6,6093,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971569,960199.00
09/04/2016 02:45,2,0.000,ALERT,214.19,304.78,59.981,1472971503,"201051344000648","219011344069620",0.00,16.00,0,290.95,306.88,0.0,0.0,0.000,542584.8,542584.8,6077,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971571,960200.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.68,59.975,1472971503,"201051344000569","219011344069620",0.00,16.70,0,292.16,307.48,0.0,0.0,0.000,553682.1,553682.1,6080,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971573,960201.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.38,59.975,1472971503,"201051344000983","219011344069620",0.00,16.70,0,291.85,307.48,0.0,0.0,0.000,546043.4,546043.4,6073,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472971574,960202.00
09/04/2016 02:45,2,0.000,ALERT,213.96,305.08,59.981,1472971503,"201051344001158","219011344069620",0.00,16.30,0,290.65,306.28,0.0,0.0,0.000,537989.1,537989.1,6077,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971576,960203.00
09/04/2016 02:45,2,0.000,ALERT,214.41,305.38,59.975,1472971503,"201051344000576","219011344069620",0.00,16.30,0,291.55,306.88,0.0,0.0,0.000,545510.1,545510.1,6092,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971578,960204.00
09/04/2016 02:45,2,0.000,ALERT,212.61,302.37,59.981,1472971503,"274151322000087","219011344069620",0.00,18.00,0,288.55,303.58,0.0,0.0,0.000,758354.6,758354.6,6101,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472971580,960205.00
09/04/2016 03:00,2,0.000,ALERT,213.74,303.88,60.002,1472972403,"201051344000645","219011344069620",0.00,17.00,0,302.98,306.88,0.0,0.0,0.000,544997.2,544997.2,6086,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972405,960206.00
09/04/2016 03:00,2,0.000,ALERT,212.61,302.68,60.034,1472972403,"274151322000085","219011344069620",0.00,17.30,0,300.87,303.88,0.0,0.0,0.000,786001.0,786001.0,6027,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972407,960207.00
09/04/2016 03:00,2,0.000,ALERT,213.74,303.58,60.034,1472972403,"201051344000633","219011344069620",0.00,16.30,0,301.47,306.28,0.0,0.0,0.000,536537.1,536537.1,6083,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972409,960208.00
09/04/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1472972403,"201051344000469","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,539028.3,539028.3,6100,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972410,960209.00
09/04/2016 03:00,2,0.000,ALERT,213.06,302.68,59.991,1472972403,"201051344000646","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,539736.8,539736.8,6076,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972412,960210.00
09/04/2016 03:00,2,0.000,ALERT,212.38,303.58,60.002,1472972403,"274151322000052","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,807324.6,807324.6,6029,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972414,960211.00
09/04/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1472972403,"201051344000585","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,549376.8,549376.8,6072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972416,960212.00
09/04/2016 03:00,2,0.000,ALERT,213.29,303.28,60.007,1472972403,"201051344001230","219011344069620",0.00,16.30,0,301.47,304.78,0.0,0.0,0.000,542877.0,542877.0,6104,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972418,960213.00
09/04/2016 03:00,2,0.000,ALERT,213.74,303.58,59.949,1472972403,"201051344000582","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,535614.4,535614.4,6070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972419,960214.00
09/04/2016 03:00,2,0.000,ALERT,213.06,302.98,59.996,1472972403,"201051344000955","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,549454.8,549454.8,6075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972421,960215.00
09/04/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1472972403,"274151322000094","219011344069620",0.00,17.00,0,300.27,303.28,0.0,0.0,0.000,663287.0,663287.0,6149,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972423,960216.00
09/04/2016 03:00,2,0.000,ALERT,213.29,304.78,59.986,1472972403,"201051344000579","219011344069620",0.00,17.00,0,303.58,307.48,0.0,0.0,0.000,553307.0,553307.0,6086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972425,960217.00
09/04/2016 03:00,2,0.000,ALERT,213.29,303.28,59.981,1472972403,"201051344000890","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,546718.5,546718.5,6071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972427,960218.00
09/04/2016 03:00,2,0.000,ALERT,213.51,302.98,59.981,1472972403,"201051344000438","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,548197.4,548197.4,6080,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972428,960219.00
09/04/2016 03:00,2,0.000,ALERT,213.74,302.37,59.986,1472972403,"201051344000417","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,539419.2,539419.2,6075,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972430,960220.00
09/04/2016 03:00,2,0.000,ALERT,212.61,302.98,59.986,1472972403,"274151322000083","219011344069620",0.00,17.00,0,301.17,304.48,0.0,0.0,0.000,800011.0,800011.0,6048,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972432,960221.00
09/04/2016 03:00,2,0.000,ALERT,213.29,302.98,60.018,1472972403,"274151322000076","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,853724.4,853724.4,6052,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972434,960222.00
09/04/2016 03:00,2,0.000,ALERT,213.29,304.78,59.954,1472972403,"201051344000868","219011344069620",0.00,16.70,0,303.58,307.48,0.0,0.0,0.000,537843.1,537843.1,6093,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972435,960223.00
09/04/2016 03:00,2,0.000,ALERT,212.61,303.58,59.986,1472972403,"274151322000095","219011344069620",0.00,16.70,0,302.07,305.08,0.0,0.0,0.000,845126.2,845126.2,6066,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972437,960224.00
09/04/2016 03:00,2,0.000,ALERT,213.29,304.18,60.023,1472972403,"201051344000988","219011344069620",0.00,17.00,0,300.57,306.58,0.0,0.0,0.000,524483.0,524483.0,6099,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972439,960225.00
09/04/2016 03:00,2,0.000,ALERT,213.29,302.07,59.986,1472972403,"201051344001025","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,548145.6,548145.6,6080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972441,960226.00
09/04/2016 03:00,2,0.000,ALERT,213.29,304.18,59.986,1472972403,"201051344000458","219011344069620",0.00,17.50,0,303.28,307.48,0.0,0.0,0.000,545207.8,545207.8,6079,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972443,960227.00
09/04/2016 03:00,2,0.000,ALERT,213.74,303.88,59.975,1472972403,"201051344000853","219011344069620",0.00,16.30,0,302.98,307.18,0.0,0.0,0.000,544464.5,544464.5,6084,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972445,960228.00
09/04/2016 03:00,2,0.000,ALERT,213.74,302.98,59.975,1472972403,"201051344000685","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,547456.0,547456.0,6093,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972446,960229.00
09/04/2016 03:00,2,0.000,ALERT,213.51,302.07,59.933,1472972403,"201051344000917","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,544402.1,544402.1,6102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972448,960230.00
09/04/2016 03:00,2,0.000,ALERT,213.74,302.98,59.970,1472972403,"201051344001145","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,549612.7,549612.7,6100,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972450,960231.00
09/04/2016 03:00,2,0.000,ALERT,213.74,302.37,59.975,1472972403,"201051344000651","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,542586.3,542586.3,6073,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972452,960232.00
09/04/2016 03:00,2,0.000,ALERT,212.16,302.68,59.996,1472972403,"274151322000088","219011344069620",0.00,17.50,0,300.87,303.88,0.0,0.0,0.000,770217.8,770217.8,6036,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972454,960233.00
09/04/2016 03:00,2,0.000,ALERT,213.29,301.47,59.996,1472972403,"274151322000068","219011344069620",0.00,17.80,0,300.27,303.28,0.0,0.0,0.000,663657.4,663657.4,6145,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972456,960234.00
09/04/2016 03:00,2,0.000,ALERT,213.06,302.68,59.991,1472972403,"201051344001135","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,538732.3,538732.3,6071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972457,960235.00
09/04/2016 03:00,2,0.000,ALERT,213.06,304.48,59.975,1472972403,"201051344000594","219011344069620",0.00,16.70,0,302.98,307.48,0.0,0.0,0.000,549601.2,549601.2,6081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972459,960236.00
09/04/2016 03:00,2,0.000,ALERT,213.51,302.68,59.981,1472972403,"201051344001203","219011344069620",0.00,16.70,0,301.47,306.28,0.0,0.0,0.000,546865.9,546865.9,6089,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972461,960237.00
09/04/2016 03:00,2,0.000,ALERT,212.16,302.98,59.975,1472972403,"274151322000054","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,786110.8,786110.8,6028,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972463,960238.00
09/04/2016 03:00,2,0.000,ALERT,213.51,303.88,59.970,1472972403,"201051344000867","219011344069620",0.00,17.30,0,302.68,307.18,0.0,0.0,0.000,536907.8,536907.8,6084,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972464,960239.00
09/04/2016 03:00,2,0.000,ALERT,213.51,302.98,59.959,1472972403,"201051344001093","219011344069620",0.00,17.30,0,301.47,304.48,0.0,0.0,0.000,543782.5,543782.5,6108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972466,960240.00
09/04/2016 03:00,2,0.000,ALERT,213.29,304.18,59.970,1472972403,"201051344000900","219011344069620",0.00,16.70,0,302.37,306.58,0.0,0.0,0.000,553608.6,553608.6,6095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972468,960241.00
09/04/2016 03:00,2,0.000,ALERT,213.74,303.58,60.007,1472972403,"201051344000648","219011344069620",0.00,16.00,0,302.37,306.88,0.0,0.0,0.000,542584.8,542584.8,6079,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472972470,960242.00
09/04/2016 03:00,2,0.000,ALERT,213.29,304.48,59.975,1472972403,"201051344000569","219011344069620",0.00,16.70,0,303.28,307.48,0.0,0.0,0.000,553682.1,553682.1,6082,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972472,960243.00
09/04/2016 03:00,2,0.000,ALERT,213.29,304.18,59.965,1472972403,"201051344000983","219011344069620",0.00,16.70,0,303.28,307.18,0.0,0.0,0.000,546043.4,546043.4,6075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972474,960244.00
09/04/2016 03:00,2,0.000,ALERT,213.51,303.88,59.965,1472972403,"201051344001158","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,537989.1,537989.1,6079,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972476,960245.00
09/04/2016 03:00,2,0.000,ALERT,213.96,304.78,59.970,1472972403,"201051344000576","219011344069620",0.00,16.30,0,302.98,306.88,0.0,0.0,0.000,545510.1,545510.1,6094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972477,960246.00
09/04/2016 03:00,2,0.000,ALERT,212.83,301.77,59.965,1472972403,"274151322000087","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,758354.6,758354.6,6103,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472972479,960247.00
09/04/2016 03:15,2,0.000,ALERT,213.96,304.18,60.012,1472973303,"201051344000645","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,544997.2,544997.2,6088,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973305,960248.00
09/04/2016 03:15,2,0.000,ALERT,212.83,302.98,60.007,1472973303,"274151322000085","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,786001.0,786001.0,6029,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973307,960249.00
09/04/2016 03:15,2,0.000,ALERT,213.96,303.88,60.002,1472973303,"201051344000633","219011344069620",0.00,16.30,0,299.97,305.38,0.0,0.0,0.000,536537.1,536537.1,6085,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973309,960250.00
09/04/2016 03:15,2,0.000,ALERT,213.51,303.88,60.007,1472973303,"201051344000469","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,539028.3,539028.3,6102,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973311,960251.00
09/04/2016 03:15,2,0.000,ALERT,213.51,303.28,60.007,1472973303,"201051344000646","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,539736.8,539736.8,6078,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973313,960252.00
09/04/2016 03:15,2,0.000,ALERT,212.38,303.58,60.002,1472973303,"274151322000052","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,807324.6,807324.6,6031,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973315,960253.00
09/04/2016 03:15,2,0.000,ALERT,213.74,303.28,59.981,1472973303,"201051344000585","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,549376.8,549376.8,6074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973316,960254.00
09/04/2016 03:15,2,0.000,ALERT,213.74,303.88,59.991,1472973303,"201051344001230","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,542877.0,542877.0,6106,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973318,960255.00
09/04/2016 03:15,2,0.000,ALERT,214.19,304.18,60.002,1472973303,"201051344000582","219011344069620",0.00,16.70,0,301.77,305.08,0.0,0.0,0.000,535614.4,535614.4,6072,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973320,960256.00
09/04/2016 03:15,2,0.000,ALERT,213.29,303.28,60.012,1472973303,"201051344000955","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,549454.8,549454.8,6077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973322,960257.00
09/04/2016 03:15,2,0.000,ALERT,212.61,302.37,60.028,1472973303,"274151322000094","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,663287.0,663287.0,6151,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973324,960258.00
09/04/2016 03:15,2,0.000,ALERT,213.51,305.08,60.039,1472973303,"201051344000579","219011344069620",0.00,17.00,0,302.68,306.58,0.0,0.0,0.000,553307.0,553307.0,6088,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973326,960259.00
09/04/2016 03:15,2,0.000,ALERT,213.51,303.88,60.012,1472973303,"201051344000890","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,546718.5,546718.5,6073,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973327,960260.00
09/04/2016 03:15,2,0.000,ALERT,213.74,303.58,59.965,1472973303,"201051344000438","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,548197.4,548197.4,6082,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973329,960261.00
09/04/2016 03:15,2,0.000,ALERT,213.96,302.68,60.002,1472973303,"201051344000417","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,539419.2,539419.2,6077,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973331,960262.00
09/04/2016 03:15,2,0.000,ALERT,212.61,303.28,60.002,1472973303,"274151322000083","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,800011.0,800011.0,6050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973333,960263.00
09/04/2016 03:15,2,0.000,ALERT,213.29,302.37,59.996,1472973303,"274151322000076","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,853724.4,853724.4,6054,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973335,960264.00
09/04/2016 03:15,2,0.000,ALERT,213.51,305.08,60.034,1472973303,"201051344000868","219011344069620",0.00,17.00,0,302.98,306.58,0.0,0.0,0.000,537843.1,537843.1,6095,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973336,960265.00
09/04/2016 03:15,2,0.000,ALERT,212.61,303.58,59.986,1472973303,"274151322000095","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,845126.2,845126.2,6068,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973338,960266.00
09/04/2016 03:15,2,0.000,ALERT,213.29,304.18,60.034,1472973303,"201051344000988","219011344069620",0.00,17.00,0,299.67,305.68,0.0,0.0,0.000,524483.0,524483.0,6101,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973340,960267.00
09/04/2016 03:15,2,0.000,ALERT,213.51,302.68,59.996,1472973303,"201051344001025","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,548145.6,548145.6,6082,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973342,960268.00
09/04/2016 03:15,2,0.000,ALERT,213.51,304.48,60.002,1472973303,"201051344000458","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,545207.8,545207.8,6081,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973343,960269.00
09/04/2016 03:15,2,0.000,ALERT,214.19,304.18,59.959,1472973303,"201051344000853","219011344069620",0.00,16.70,0,302.07,305.98,0.0,0.0,0.000,544464.5,544464.5,6086,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973345,960270.00
09/04/2016 03:15,2,0.000,ALERT,213.96,303.58,59.996,1472973303,"201051344000685","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,547456.0,547456.0,6095,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973347,960271.00
09/04/2016 03:15,2,0.000,ALERT,213.96,302.98,60.028,1472973303,"201051344000917","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,544402.1,544402.1,6104,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973349,960272.00
09/04/2016 03:15,2,0.000,ALERT,213.96,303.58,60.002,1472973303,"201051344001145","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,549612.7,549612.7,6102,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973351,960273.00
09/04/2016 03:15,2,0.000,ALERT,213.96,302.68,60.018,1472973303,"201051344000651","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,542586.3,542586.3,6075,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973352,960274.00
09/04/2016 03:15,2,0.000,ALERT,212.38,302.37,59.965,1472973303,"274151322000088","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,770217.8,770217.8,6038,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973354,960275.00
09/04/2016 03:15,2,0.000,ALERT,213.29,302.07,59.959,1472973303,"274151322000068","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,663657.4,663657.4,6147,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973356,960276.00
09/04/2016 03:15,2,0.000,ALERT,213.51,303.28,60.007,1472973303,"201051344001135","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,538732.3,538732.3,6073,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973358,960277.00
09/04/2016 03:15,2,0.000,ALERT,213.29,305.08,59.991,1472973303,"201051344000594","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,549601.2,549601.2,6083,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973360,960278.00
09/04/2016 03:15,2,0.000,ALERT,213.96,303.28,60.002,1472973303,"201051344001203","219011344069620",0.00,16.70,0,300.57,306.28,0.0,0.0,0.000,546865.9,546865.9,6091,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973361,960279.00
09/04/2016 03:15,2,0.000,ALERT,212.61,303.88,60.023,1472973303,"274151322000054","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,786110.8,786110.8,6030,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973363,960280.00
09/04/2016 03:15,2,0.000,ALERT,213.74,304.18,60.002,1472973303,"201051344000867","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,536907.8,536907.8,6086,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973365,960281.00
