ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 03:15,2,0.000,ALERT,213.74,303.58,60.028,1472973303,"201051344001093","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,543782.5,543782.5,6110,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973367,960282.00
09/04/2016 03:15,2,0.000,ALERT,213.51,304.18,59.996,1472973303,"201051344000900","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,553608.6,553608.6,6097,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973369,960283.00
09/04/2016 03:15,2,0.000,ALERT,213.74,303.88,60.002,1472973303,"201051344000648","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,542584.8,542584.8,6081,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973371,960284.00
09/04/2016 03:15,2,0.000,ALERT,213.74,305.08,59.996,1472973303,"201051344000569","219011344069620",0.00,16.70,0,302.98,306.58,0.0,0.0,0.000,553682.1,553682.1,6084,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973372,960285.00
09/04/2016 03:15,2,0.000,ALERT,213.51,304.78,60.023,1472973303,"201051344000983","219011344069620",0.00,17.00,0,302.68,306.28,0.0,0.0,0.000,546043.4,546043.4,6077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973374,960286.00
09/04/2016 03:15,2,0.000,ALERT,213.51,304.18,60.002,1472973303,"201051344001158","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,537989.1,537989.1,6081,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472973376,960287.00
09/04/2016 03:15,2,0.000,ALERT,213.96,305.08,60.002,1472973303,"201051344000576","219011344069620",0.00,16.70,0,302.68,306.28,0.0,0.0,0.000,545510.1,545510.1,6096,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973378,960288.00
09/04/2016 03:15,2,0.000,ALERT,212.83,302.07,60.002,1472973303,"274151322000087","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,758354.6,758354.6,6105,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472973379,960289.00
09/04/2016 03:30,2,0.000,ALERT,214.19,304.48,59.949,1472974203,"201051344000645","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,544997.2,544997.2,6090,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974205,960290.00
09/04/2016 03:30,2,0.000,ALERT,212.83,302.98,59.975,1472974203,"274151322000085","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,786001.0,786001.0,6031,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974207,960291.00
09/04/2016 03:30,2,0.000,ALERT,214.19,304.18,59.986,1472974203,"201051344000633","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,536537.1,536537.1,6087,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974209,960292.00
09/04/2016 03:30,2,0.000,ALERT,213.74,304.48,59.981,1472974203,"201051344000469","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,539028.3,539028.3,6104,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974211,960293.00
09/04/2016 03:30,2,0.000,ALERT,213.51,302.68,59.986,1472974203,"201051344000646","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,539736.8,539736.8,6080,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974213,960294.00
09/04/2016 03:30,2,0.000,ALERT,212.61,302.37,59.981,1472974203,"274151322000052","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,807324.6,807324.6,6033,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974215,960295.00
09/04/2016 03:30,2,0.000,ALERT,213.96,303.28,59.975,1472974203,"201051344000585","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,549376.8,549376.8,6076,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974216,960296.00
09/04/2016 03:30,2,0.000,ALERT,213.74,303.28,59.986,1472974203,"201051344001230","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,542877.0,542877.0,6108,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974218,960297.00
09/04/2016 03:30,2,0.000,ALERT,214.19,303.58,59.991,1472974203,"201051344000582","219011344069620",0.00,16.30,0,302.37,305.38,0.0,0.0,0.000,535614.4,535614.4,6074,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974220,960298.00
09/04/2016 03:30,2,0.000,ALERT,213.51,302.98,59.996,1472974203,"201051344000955","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,549454.8,549454.8,6079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974222,960299.00
09/04/2016 03:30,2,0.000,ALERT,213.06,302.68,59.986,1472974203,"274151322000094","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,663287.0,663287.0,6153,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974223,960300.00
09/04/2016 03:30,2,0.000,ALERT,213.74,305.08,59.996,1472974203,"201051344000579","219011344069620",0.00,17.00,0,302.98,306.58,0.0,0.0,0.000,553307.0,553307.0,6090,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974225,960301.00
09/04/2016 03:30,2,0.000,ALERT,213.74,303.28,60.018,1472974203,"201051344000890","219011344069620",0.00,16.70,0,302.07,305.98,0.0,0.0,0.000,546718.5,546718.5,6075,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974227,960302.00
09/04/2016 03:30,2,0.000,ALERT,213.96,302.98,59.991,1472974203,"201051344000438","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,548197.4,548197.4,6084,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974229,960303.00
09/04/2016 03:30,2,0.000,ALERT,213.96,302.37,59.986,1472974203,"201051344000417","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,539419.2,539419.2,6079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974231,960304.00
09/04/2016 03:30,2,0.000,ALERT,213.06,303.88,59.949,1472974203,"274151322000083","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,800011.0,800011.0,6052,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974232,960305.00
09/04/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1472974203,"274151322000076","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,853724.4,853724.4,6056,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974234,960306.00
09/04/2016 03:30,2,0.000,ALERT,213.74,305.38,59.996,1472974203,"201051344000868","219011344069620",0.00,16.70,0,302.98,306.88,0.0,0.0,0.000,537843.1,537843.1,6097,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974236,960307.00
09/04/2016 03:30,2,0.000,ALERT,212.83,303.88,59.996,1472974203,"274151322000095","219011344069620",0.00,16.70,0,302.07,305.38,0.0,0.0,0.000,845126.2,845126.2,6070,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974238,960308.00
09/04/2016 03:30,2,0.000,ALERT,213.74,304.78,59.996,1472974203,"201051344000988","219011344069620",0.00,17.00,0,299.97,305.68,0.0,0.0,0.000,524483.0,524483.0,6103,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974240,960309.00
09/04/2016 03:30,2,0.000,ALERT,213.74,302.68,59.986,1472974203,"201051344001025","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,548145.6,548145.6,6084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974242,960310.00
09/04/2016 03:30,2,0.000,ALERT,213.74,304.78,60.034,1472974203,"201051344000458","219011344069620",0.00,17.50,0,302.37,306.88,0.0,0.0,0.000,545207.8,545207.8,6083,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974243,960311.00
09/04/2016 03:30,2,0.000,ALERT,214.41,304.48,59.975,1472974203,"201051344000853","219011344069620",0.00,16.70,0,302.37,306.28,0.0,0.0,0.000,544464.5,544464.5,6088,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974245,960312.00
09/04/2016 03:30,2,0.000,ALERT,214.41,303.28,59.965,1472974203,"201051344000685","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,547456.0,547456.0,6097,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974247,960313.00
09/04/2016 03:30,2,0.000,ALERT,214.19,302.68,59.991,1472974203,"201051344000917","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,544402.1,544402.1,6106,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974249,960314.00
09/04/2016 03:30,2,0.000,ALERT,214.19,303.28,59.991,1472974203,"201051344001145","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,549612.7,549612.7,6104,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974250,960315.00
09/04/2016 03:30,2,0.000,ALERT,214.19,302.37,59.991,1472974203,"201051344000651","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,542586.3,542586.3,6077,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974252,960316.00
09/04/2016 03:30,2,0.000,ALERT,212.61,302.68,59.944,1472974203,"274151322000088","219011344069620",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,770217.8,770217.8,6040,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974254,960317.00
09/04/2016 03:30,2,0.000,ALERT,213.51,302.07,59.981,1472974203,"274151322000068","219011344069620",0.00,17.80,0,300.57,303.58,0.0,0.0,0.000,663657.4,663657.4,6149,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974256,960318.00
09/04/2016 03:30,2,0.000,ALERT,213.51,302.98,59.981,1472974203,"201051344001135","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,538732.3,538732.3,6075,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974258,960319.00
09/04/2016 03:30,2,0.000,ALERT,213.51,305.38,59.975,1472974203,"201051344000594","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,549601.2,549601.2,6085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974260,960320.00
09/04/2016 03:30,2,0.000,ALERT,214.19,302.98,59.996,1472974203,"201051344001203","219011344069620",0.00,16.70,0,301.47,306.88,0.0,0.0,0.000,546865.9,546865.9,6093,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974262,960321.00
09/04/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1472974203,"274151322000054","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,786110.8,786110.8,6032,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974263,960322.00
09/04/2016 03:30,2,0.000,ALERT,213.96,304.48,59.986,1472974203,"201051344000867","219011344069620",0.00,17.30,0,302.07,306.58,0.0,0.0,0.000,536907.8,536907.8,6088,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974265,960323.00
09/04/2016 03:30,2,0.000,ALERT,213.96,302.98,60.007,1472974203,"201051344001093","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,543782.5,543782.5,6112,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974267,960324.00
09/04/2016 03:30,2,0.000,ALERT,213.74,304.48,59.975,1472974203,"201051344000900","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,553608.6,553608.6,6099,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974269,960325.00
09/04/2016 03:30,2,0.000,ALERT,213.96,304.18,59.986,1472974203,"201051344000648","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,542584.8,542584.8,6083,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974271,960326.00
09/04/2016 03:30,2,0.000,ALERT,213.74,305.08,59.986,1472974203,"201051344000569","219011344069620",0.00,16.70,0,302.98,306.88,0.0,0.0,0.000,553682.1,553682.1,6086,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472974272,960327.00
09/04/2016 03:30,2,0.000,ALERT,213.74,304.48,59.981,1472974203,"201051344000983","219011344069620",0.00,17.00,0,302.98,306.58,0.0,0.0,0.000,546043.4,546043.4,6079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974274,960328.00
09/04/2016 03:30,2,0.000,ALERT,213.74,304.48,59.986,1472974203,"201051344001158","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,537989.1,537989.1,6083,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974276,960329.00
09/04/2016 03:30,2,0.000,ALERT,214.19,305.08,59.975,1472974203,"201051344000576","219011344069620",0.00,16.30,0,301.47,306.28,0.0,0.0,0.000,545510.1,545510.1,6098,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974278,960330.00
09/04/2016 03:30,2,0.000,ALERT,213.06,302.07,59.938,1472974203,"274151322000087","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,758354.6,758354.6,6107,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472974280,960331.00
09/04/2016 03:45,2,0.000,ALERT,214.19,304.18,59.975,1472975103,"201051344000645","219011344069620",0.00,17.00,0,302.68,306.28,0.0,0.0,0.000,544997.2,544997.2,6092,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975105,960332.00
09/04/2016 03:45,2,0.000,ALERT,213.06,302.68,59.981,1472975103,"274151322000085","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,786001.0,786001.0,6033,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472975106,960333.00
09/04/2016 03:45,2,0.000,ALERT,214.19,304.18,59.981,1472975103,"201051344000633","219011344069620",0.00,16.30,0,300.87,305.68,0.0,0.0,0.000,536537.1,536537.1,6089,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975108,960334.00
09/04/2016 03:45,2,0.000,ALERT,213.74,304.18,59.928,1472975103,"201051344000469","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,539028.3,539028.3,6106,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472975110,960335.00
09/04/2016 03:45,2,0.000,ALERT,213.29,302.07,59.981,1472975103,"201051344000646","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,539736.8,539736.8,6082,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975112,960336.00
09/04/2016 03:45,2,0.000,ALERT,213.06,302.68,59.991,1472975103,"274151322000052","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,807324.6,807324.6,6035,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975114,960337.00
09/04/2016 03:45,2,0.000,ALERT,213.96,302.37,59.975,1472975103,"201051344000585","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,549376.8,549376.8,6078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975115,960338.00
09/04/2016 03:45,2,0.000,ALERT,213.74,302.68,59.975,1472975103,"201051344001230","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,542877.0,542877.0,6110,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975117,960339.00
09/04/2016 03:45,2,0.000,ALERT,214.19,302.98,59.938,1472975103,"201051344000582","219011344069620",0.00,16.30,0,301.77,305.08,0.0,0.0,0.000,535614.4,535614.4,6076,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975119,960340.00
09/04/2016 03:45,2,0.000,ALERT,213.29,302.07,59.981,1472975103,"201051344000955","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,549454.8,549454.8,6081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975121,960341.00
09/04/2016 03:45,2,0.000,ALERT,213.29,302.07,60.012,1472975103,"274151322000094","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,663287.0,663287.0,6155,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472975123,960342.00
09/04/2016 03:45,2,0.000,ALERT,213.51,304.78,59.981,1472975103,"201051344000579","219011344069620",0.00,17.00,0,303.28,306.88,0.0,0.0,0.000,553307.0,553307.0,6092,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975125,960343.00
09/04/2016 03:45,2,0.000,ALERT,213.74,302.68,59.981,1472975103,"201051344000890","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,546718.5,546718.5,6077,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975127,960344.00
09/04/2016 03:45,2,0.000,ALERT,213.96,302.37,59.986,1472975103,"201051344000438","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,548197.4,548197.4,6086,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975128,960345.00
09/04/2016 03:45,2,0.000,ALERT,213.96,302.07,59.959,1472975103,"201051344000417","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,539419.2,539419.2,6081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975130,960346.00
09/04/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1472975103,"274151322000083","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,800011.0,800011.0,6054,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975132,960347.00
09/04/2016 03:45,2,0.000,ALERT,213.74,302.37,59.981,1472975103,"274151322000076","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,853724.4,853724.4,6058,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975134,960348.00
09/04/2016 03:45,2,0.000,ALERT,213.74,305.38,60.018,1472975103,"201051344000868","219011344069620",0.00,16.70,0,302.98,306.88,0.0,0.0,0.000,537843.1,537843.1,6099,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975136,960349.00
09/04/2016 03:45,2,0.000,ALERT,213.06,303.58,59.970,1472975103,"274151322000095","219011344069620",0.00,16.70,0,302.07,305.38,0.0,0.0,0.000,845126.2,845126.2,6072,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975138,960350.00
09/04/2016 03:45,2,0.000,ALERT,213.74,304.48,59.981,1472975103,"201051344000988","219011344069620",0.00,16.70,0,300.27,305.98,0.0,0.0,0.000,524483.0,524483.0,6105,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975139,960351.00
09/04/2016 03:45,2,0.000,ALERT,213.51,301.77,59.986,1472975103,"201051344001025","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,548145.6,548145.6,6086,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975141,960352.00
09/04/2016 03:45,2,0.000,ALERT,213.74,304.48,59.981,1472975103,"201051344000458","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,545207.8,545207.8,6085,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975143,960353.00
09/04/2016 03:45,2,0.000,ALERT,214.41,304.48,59.975,1472975103,"201051344000853","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,544464.5,544464.5,6090,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975145,960354.00
09/04/2016 03:45,2,0.000,ALERT,214.19,302.68,59.975,1472975103,"201051344000685","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,547456.0,547456.0,6099,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975146,960355.00
09/04/2016 03:45,2,0.000,ALERT,213.96,301.77,59.954,1472975103,"201051344000917","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,544402.1,544402.1,6108,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472975148,960356.00
09/04/2016 03:45,2,0.000,ALERT,213.96,302.68,59.970,1472975103,"201051344001145","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,549612.7,549612.7,6106,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975150,960357.00
09/04/2016 03:45,2,0.000,ALERT,213.96,301.77,59.970,1472975103,"201051344000651","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,542586.3,542586.3,6079,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975152,960358.00
09/04/2016 03:45,2,0.000,ALERT,212.61,302.37,59.949,1472975103,"274151322000088","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,770217.8,770217.8,6042,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472975154,960359.00
09/04/2016 03:45,2,0.000,ALERT,213.74,301.77,59.986,1472975103,"274151322000068","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,663657.4,663657.4,6151,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975155,960360.00
09/04/2016 03:45,2,0.000,ALERT,213.51,302.37,59.954,1472975103,"201051344001135","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,538732.3,538732.3,6077,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975157,960361.00
09/04/2016 03:45,2,0.000,ALERT,213.51,305.08,59.975,1472975103,"201051344000594","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,549601.2,549601.2,6087,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975159,960362.00
09/04/2016 03:45,2,0.000,ALERT,213.74,302.07,59.975,1472975103,"201051344001203","219011344069620",0.00,16.70,0,301.17,306.28,0.0,0.0,0.000,546865.9,546865.9,6095,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975161,960363.00
09/04/2016 03:45,2,0.000,ALERT,212.83,303.88,59.970,1472975103,"274151322000054","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,786110.8,786110.8,6034,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975163,960364.00
09/04/2016 03:45,2,0.000,ALERT,213.96,304.18,59.970,1472975103,"201051344000867","219011344069620",0.00,17.30,0,302.07,306.58,0.0,0.0,0.000,536907.8,536907.8,6090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975164,960365.00
09/04/2016 03:45,2,0.000,ALERT,213.74,302.07,59.981,1472975103,"201051344001093","219011344069620",0.00,17.30,0,301.17,304.18,0.0,0.0,0.000,543782.5,543782.5,6114,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975166,960366.00
09/04/2016 03:45,2,0.000,ALERT,213.74,304.48,59.975,1472975103,"201051344000900","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,553608.6,553608.6,6101,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975168,960367.00
09/04/2016 03:45,2,0.000,ALERT,213.96,303.88,60.023,1472975103,"201051344000648","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,542584.8,542584.8,6085,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975170,960368.00
09/04/2016 03:45,2,0.000,ALERT,213.74,305.08,60.023,1472975103,"201051344000569","219011344069620",0.00,16.70,0,303.28,306.88,0.0,0.0,0.000,553682.1,553682.1,6088,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975171,960369.00
09/04/2016 03:45,2,0.000,ALERT,213.74,304.78,59.944,1472975103,"201051344000983","219011344069620",0.00,16.70,0,302.98,306.58,0.0,0.0,0.000,546043.4,546043.4,6081,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975173,960370.00
09/04/2016 03:45,2,0.000,ALERT,213.74,303.88,59.975,1472975103,"201051344001158","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,537989.1,537989.1,6085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975175,960371.00
09/04/2016 03:45,2,0.000,ALERT,214.19,304.78,59.981,1472975103,"201051344000576","219011344069620",0.00,16.30,0,302.68,306.58,0.0,0.0,0.000,545510.1,545510.1,6100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975177,960372.00
09/04/2016 03:45,2,0.000,ALERT,213.29,302.37,59.970,1472975103,"274151322000087","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,758354.6,758354.6,6109,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472975179,960373.00
09/04/2016 04:00,2,0.000,ALERT,213.96,304.18,59.959,1472976004,"201051344000645","219011344069620",0.00,16.70,0,302.07,305.98,0.0,0.0,0.000,544997.2,544997.2,6094,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976006,960374.00
09/04/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1472976004,"274151322000085","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,786001.0,786001.0,6035,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976007,960375.00
09/04/2016 04:00,2,0.000,ALERT,214.19,304.18,59.965,1472976004,"201051344000633","219011344069620",0.00,16.00,0,300.57,305.68,0.0,0.0,0.000,536537.1,536537.1,6091,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976009,960376.00
09/04/2016 04:00,2,0.000,ALERT,213.74,304.18,59.981,1472976004,"201051344000469","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,539028.3,539028.3,6108,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976011,960377.00
09/04/2016 04:00,2,0.000,ALERT,213.29,302.37,59.928,1472976004,"201051344000646","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,539736.8,539736.8,6084,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976013,960378.00
09/04/2016 04:00,2,0.000,ALERT,212.83,302.37,59.981,1472976004,"274151322000052","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,807324.6,807324.6,6037,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976014,960379.00
09/04/2016 04:00,2,0.000,ALERT,213.96,302.68,59.975,1472976004,"201051344000585","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,549376.8,549376.8,6080,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976016,960380.00
09/04/2016 04:00,2,0.000,ALERT,213.74,302.98,59.965,1472976004,"201051344001230","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,542877.0,542877.0,6112,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976018,960381.00
09/04/2016 04:00,2,0.000,ALERT,214.19,303.28,59.970,1472976004,"201051344000582","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,535614.4,535614.4,6078,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976020,960382.00
09/04/2016 04:00,2,0.000,ALERT,213.51,302.68,59.975,1472976004,"201051344000955","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,549454.8,549454.8,6083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976022,960383.00
09/04/2016 04:00,2,0.000,ALERT,213.06,302.68,59.981,1472976004,"274151322000094","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,663287.0,663287.0,6157,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976023,960384.00
09/04/2016 04:00,2,0.000,ALERT,213.51,305.08,59.970,1472976004,"201051344000579","219011344069620",0.00,16.70,0,302.98,306.88,0.0,0.0,0.000,553307.0,553307.0,6094,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976025,960385.00
09/04/2016 04:00,2,0.000,ALERT,213.74,302.98,59.944,1472976004,"201051344000890","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,546718.5,546718.5,6079,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976027,960386.00
09/04/2016 04:00,2,0.000,ALERT,213.74,302.68,59.970,1472976004,"201051344000438","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,548197.4,548197.4,6088,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976029,960387.00
09/04/2016 04:00,2,0.000,ALERT,213.96,302.37,59.986,1472976004,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,539419.2,539419.2,6083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976031,960388.00
09/04/2016 04:00,2,0.000,ALERT,212.83,302.68,59.949,1472976004,"274151322000083","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,800011.0,800011.0,6056,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976032,960389.00
09/04/2016 04:00,2,0.000,ALERT,213.51,302.68,59.975,1472976004,"274151322000076","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,853724.4,853724.4,6060,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976034,960390.00
09/04/2016 04:00,2,0.000,ALERT,213.51,304.78,59.933,1472976004,"201051344000868","219011344069620",0.00,16.30,0,302.98,306.88,0.0,0.0,0.000,537843.1,537843.1,6101,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976036,960391.00
09/04/2016 04:00,2,0.000,ALERT,212.83,304.48,59.986,1472976004,"274151322000095","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,845126.2,845126.2,6074,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976038,960392.00
09/04/2016 04:00,2,0.000,ALERT,213.51,304.48,59.965,1472976004,"201051344000988","219011344069620",0.00,16.70,0,299.97,305.98,0.0,0.0,0.000,524483.0,524483.0,6107,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976040,960393.00
09/04/2016 04:00,2,0.000,ALERT,213.74,302.07,59.975,1472976004,"201051344001025","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,548145.6,548145.6,6088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976042,960394.00
09/04/2016 04:00,2,0.000,ALERT,213.51,304.48,59.991,1472976004,"201051344000458","219011344069620",0.00,17.30,0,302.37,306.88,0.0,0.0,0.000,545207.8,545207.8,6087,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976043,960395.00
09/04/2016 04:00,2,0.000,ALERT,214.19,304.18,59.949,1472976004,"201051344000853","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,544464.5,544464.5,6092,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976045,960396.00
09/04/2016 04:00,2,0.000,ALERT,214.19,302.98,59.991,1472976004,"201051344000685","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,547456.0,547456.0,6101,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976047,960397.00
09/04/2016 04:00,2,0.000,ALERT,213.96,302.37,59.981,1472976004,"201051344000917","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,544402.1,544402.1,6110,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976049,960398.00
09/04/2016 04:00,2,0.000,ALERT,213.96,302.98,59.954,1472976004,"201051344001145","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,549612.7,549612.7,6108,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976051,960399.00
09/04/2016 04:00,2,0.000,ALERT,213.96,301.77,59.986,1472976004,"201051344000651","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,542586.3,542586.3,6081,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976052,960400.00
09/04/2016 04:00,2,0.000,ALERT,212.61,303.28,59.965,1472976004,"274151322000088","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,770217.8,770217.8,6044,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976054,960401.00
09/04/2016 04:00,2,0.000,ALERT,213.74,301.77,59.986,1472976004,"274151322000068","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,663657.4,663657.4,6153,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976056,960402.00
09/04/2016 04:00,2,0.000,ALERT,213.29,302.37,59.991,1472976004,"201051344001135","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,538732.3,538732.3,6079,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976058,960403.00
09/04/2016 04:00,2,0.000,ALERT,213.29,305.08,60.002,1472976004,"201051344000594","219011344069620",0.00,16.70,0,302.37,306.58,0.0,0.0,0.000,549601.2,549601.2,6089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976059,960404.00
09/04/2016 04:00,2,0.000,ALERT,213.96,302.37,59.996,1472976004,"201051344001203","219011344069620",0.00,16.70,0,300.27,305.68,0.0,0.0,0.000,546865.9,546865.9,6097,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976061,960405.00
09/04/2016 04:00,2,0.000,ALERT,212.83,303.28,60.002,1472976004,"274151322000054","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,786110.8,786110.8,6036,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976063,960406.00
09/04/2016 04:00,2,0.000,ALERT,213.74,304.18,60.002,1472976004,"201051344000867","219011344069620",0.00,17.00,0,302.07,306.58,0.0,0.0,0.000,536907.8,536907.8,6092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976065,960407.00
09/04/2016 04:00,2,0.000,ALERT,213.74,302.68,59.991,1472976004,"201051344001093","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,543782.5,543782.5,6116,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976067,960408.00
09/04/2016 04:00,2,0.000,ALERT,213.51,304.48,60.034,1472976004,"201051344000900","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,553608.6,553608.6,6103,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976068,960409.00
09/04/2016 04:00,2,0.000,ALERT,213.74,303.58,60.023,1472976004,"201051344000648","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,542584.8,542584.8,6087,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976070,960410.00
09/04/2016 04:00,2,0.000,ALERT,213.51,304.78,59.986,1472976004,"201051344000569","219011344069620",0.00,16.30,0,302.98,306.88,0.0,0.0,0.000,553682.1,553682.1,6090,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976072,960411.00
09/04/2016 04:00,2,0.000,ALERT,213.51,304.48,60.002,1472976004,"201051344000983","219011344069620",0.00,16.70,0,302.68,306.58,0.0,0.0,0.000,546043.4,546043.4,6083,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976074,960412.00
09/04/2016 04:00,2,0.000,ALERT,213.51,304.18,60.012,1472976004,"201051344001158","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,537989.1,537989.1,6087,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976076,960413.00
09/04/2016 04:00,2,0.000,ALERT,214.19,304.78,60.023,1472976004,"201051344000576","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,545510.1,545510.1,6102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976078,960414.00
09/04/2016 04:00,2,0.000,ALERT,213.06,302.68,59.996,1472976004,"274151322000087","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,758354.6,758354.6,6111,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976079,960415.00
09/04/2016 04:15,2,0.000,ALERT,213.96,303.58,59.981,1472976903,"201051344000645","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,544997.2,544997.2,6096,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976905,960416.00
09/04/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1472976903,"274151322000085","219011344069620",0.00,17.00,0,301.17,304.48,0.0,0.0,0.000,786001.0,786001.0,6037,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976907,960417.00
09/04/2016 04:15,2,0.000,ALERT,214.19,303.58,59.970,1472976903,"201051344000633","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,536537.1,536537.1,6093,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976909,960418.00
09/04/2016 04:15,2,0.000,ALERT,213.74,303.88,59.954,1472976903,"201051344000469","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,539028.3,539028.3,6110,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976911,960419.00
09/04/2016 04:15,2,0.000,ALERT,213.29,302.68,59.996,1472976903,"201051344000646","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,539736.8,539736.8,6086,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976913,960420.00
09/04/2016 04:15,2,0.000,ALERT,212.83,303.28,59.933,1472976903,"274151322000052","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,807324.6,807324.6,6039,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976915,960421.00
09/04/2016 04:15,2,0.000,ALERT,213.74,302.98,59.991,1472976903,"201051344000585","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,549376.8,549376.8,6082,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976916,960422.00
09/04/2016 04:15,2,0.000,ALERT,213.51,303.28,59.938,1472976903,"201051344001230","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,542877.0,542877.0,6114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976918,960423.00
09/04/2016 04:15,2,0.000,ALERT,214.19,303.58,59.965,1472976903,"201051344000582","219011344069620",0.00,16.00,0,301.47,304.78,0.0,0.0,0.000,535614.4,535614.4,6080,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976920,960424.00
09/04/2016 04:15,2,0.000,ALERT,213.29,302.98,59.965,1472976903,"201051344000955","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,549454.8,549454.8,6085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976922,960425.00
09/04/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1472976903,"274151322000094","219011344069620",0.00,16.70,0,301.17,303.88,0.0,0.0,0.000,663287.0,663287.0,6159,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976923,960426.00
