ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 04:15,2,0.000,ALERT,213.51,304.48,59.991,1472976903,"201051344000579","219011344069620",0.00,16.30,0,302.98,306.58,0.0,0.0,0.000,553307.0,553307.0,6096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976925,960427.00
09/04/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1472976903,"201051344000890","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,546718.5,546718.5,6081,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976927,960428.00
09/04/2016 04:15,2,0.000,ALERT,213.74,302.68,59.954,1472976903,"201051344000438","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,548197.4,548197.4,6090,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976929,960429.00
09/04/2016 04:15,2,0.000,ALERT,213.74,302.07,59.975,1472976903,"201051344000417","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,539419.2,539419.2,6085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976931,960430.00
09/04/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1472976903,"274151322000083","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,800011.0,800011.0,6058,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976932,960431.00
09/04/2016 04:15,2,0.000,ALERT,213.51,302.68,59.970,1472976903,"274151322000076","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,853724.4,853724.4,6062,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976934,960432.00
09/04/2016 04:15,2,0.000,ALERT,213.74,304.78,59.970,1472976903,"201051344000868","219011344069620",0.00,16.00,0,303.28,306.58,0.0,0.0,0.000,537843.1,537843.1,6103,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976936,960433.00
09/04/2016 04:15,2,0.000,ALERT,213.06,303.88,59.965,1472976903,"274151322000095","219011344069620",0.00,16.30,0,302.37,305.68,0.0,0.0,0.000,845126.2,845126.2,6076,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976938,960434.00
09/04/2016 04:15,2,0.000,ALERT,213.51,303.88,59.965,1472976903,"201051344000988","219011344069620",0.00,16.30,0,299.97,305.68,0.0,0.0,0.000,524483.0,524483.0,6109,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976940,960435.00
09/04/2016 04:15,2,0.000,ALERT,213.51,302.37,59.965,1472976903,"201051344001025","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,548145.6,548145.6,6090,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976941,960436.00
09/04/2016 04:15,2,0.000,ALERT,213.74,304.18,59.970,1472976903,"201051344000458","219011344069620",0.00,17.00,0,302.68,306.58,0.0,0.0,0.000,545207.8,545207.8,6089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976943,960437.00
09/04/2016 04:15,2,0.000,ALERT,214.19,303.58,59.944,1472976903,"201051344000853","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,544464.5,544464.5,6094,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976945,960438.00
09/04/2016 04:15,2,0.000,ALERT,213.96,302.98,59.996,1472976903,"201051344000685","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,547456.0,547456.0,6103,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976947,960439.00
09/04/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1472976903,"201051344000917","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,544402.1,544402.1,6112,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976949,960440.00
09/04/2016 04:15,2,0.000,ALERT,213.96,303.28,59.970,1472976903,"201051344001145","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,549612.7,549612.7,6110,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976951,960441.00
09/04/2016 04:15,2,0.000,ALERT,213.74,302.07,59.944,1472976903,"201051344000651","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,542586.3,542586.3,6083,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976952,960442.00
09/04/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1472976903,"274151322000088","219011344069620",0.00,17.00,0,301.17,304.48,0.0,0.0,0.000,770217.8,770217.8,6046,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976954,960443.00
09/04/2016 04:15,2,0.000,ALERT,213.74,301.77,59.981,1472976903,"274151322000068","219011344069620",0.00,17.30,0,300.87,303.58,0.0,0.0,0.000,663657.4,663657.4,6155,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976956,960444.00
09/04/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1472976903,"201051344001135","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,538732.3,538732.3,6081,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976958,960445.00
09/04/2016 04:15,2,0.000,ALERT,213.51,304.78,59.959,1472976903,"201051344000594","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,549601.2,549601.2,6091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976960,960446.00
09/04/2016 04:15,2,0.000,ALERT,213.74,302.68,59.970,1472976903,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.68,0.0,0.0,0.000,546865.9,546865.9,6099,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976962,960447.00
09/04/2016 04:15,2,0.000,ALERT,213.06,303.88,59.959,1472976903,"274151322000054","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,786110.8,786110.8,6038,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976963,960448.00
09/04/2016 04:15,2,0.000,ALERT,213.96,303.58,59.970,1472976903,"201051344000867","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,536907.8,536907.8,6094,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976965,960449.00
09/04/2016 04:15,2,0.000,ALERT,213.51,302.98,60.007,1472976903,"201051344001093","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,543782.5,543782.5,6118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976967,960450.00
09/04/2016 04:15,2,0.000,ALERT,213.51,303.88,59.954,1472976903,"201051344000900","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,553608.6,553608.6,6105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976969,960451.00
09/04/2016 04:15,2,0.000,ALERT,213.74,303.28,59.970,1472976903,"201051344000648","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,542584.8,542584.8,6089,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976971,960452.00
09/04/2016 04:15,2,0.000,ALERT,213.74,304.48,60.023,1472976903,"201051344000569","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,553682.1,553682.1,6092,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976972,960453.00
09/04/2016 04:15,2,0.000,ALERT,213.74,304.18,59.981,1472976903,"201051344000983","219011344069620",0.00,16.30,0,302.98,306.58,0.0,0.0,0.000,546043.4,546043.4,6085,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976974,960454.00
09/04/2016 04:15,2,0.000,ALERT,213.74,303.88,59.975,1472976903,"201051344001158","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,537989.1,537989.1,6089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976976,960455.00
09/04/2016 04:15,2,0.000,ALERT,214.19,304.48,59.970,1472976903,"201051344000576","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,545510.1,545510.1,6104,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472976978,960456.00
09/04/2016 04:15,2,0.000,ALERT,213.29,302.68,59.981,1472976903,"274151322000087","219011344069620",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,758354.6,758354.6,6113,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472976980,960457.00
09/04/2016 04:30,2,0.000,ALERT,214.19,304.18,59.991,1472977803,"201051344000645","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,544997.2,544997.2,6098,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977805,960458.00
09/04/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1472977803,"274151322000085","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,786001.0,786001.0,6039,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977807,960459.00
09/04/2016 04:30,2,0.000,ALERT,214.19,303.88,59.996,1472977803,"201051344000633","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,536537.1,536537.1,6095,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977809,960460.00
09/04/2016 04:30,2,0.000,ALERT,213.74,304.18,59.996,1472977803,"201051344000469","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,539028.3,539028.3,6112,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977811,960461.00
09/04/2016 04:30,2,0.000,ALERT,213.06,302.68,59.996,1472977803,"201051344000646","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,539736.8,539736.8,6088,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977812,960462.00
09/04/2016 04:30,2,0.000,ALERT,213.06,302.68,60.002,1472977803,"274151322000052","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,807324.6,807324.6,6041,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977814,960463.00
09/04/2016 04:30,2,0.000,ALERT,213.74,302.98,60.002,1472977803,"201051344000585","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,549376.8,549376.8,6084,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977816,960464.00
09/04/2016 04:30,2,0.000,ALERT,213.29,302.98,59.991,1472977803,"201051344001230","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,542877.0,542877.0,6116,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977818,960465.00
09/04/2016 04:30,2,0.000,ALERT,213.96,303.58,60.002,1472977803,"201051344000582","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,535614.4,535614.4,6082,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977820,960466.00
09/04/2016 04:30,2,0.000,ALERT,213.29,302.68,59.991,1472977803,"201051344000955","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,549454.8,549454.8,6087,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977822,960467.00
09/04/2016 04:30,2,0.000,ALERT,213.06,302.68,59.954,1472977803,"274151322000094","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,663287.0,663287.0,6161,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977824,960468.00
09/04/2016 04:30,2,0.000,ALERT,213.74,305.08,59.996,1472977803,"201051344000579","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,553307.0,553307.0,6098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977825,960469.00
09/04/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1472977803,"201051344000890","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,546718.5,546718.5,6083,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977827,960470.00
09/04/2016 04:30,2,0.000,ALERT,213.74,302.68,59.996,1472977803,"201051344000438","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,548197.4,548197.4,6092,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977829,960471.00
09/04/2016 04:30,2,0.000,ALERT,213.74,302.37,59.991,1472977803,"201051344000417","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,539419.2,539419.2,6087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977831,960472.00
09/04/2016 04:30,2,0.000,ALERT,213.06,303.88,60.007,1472977803,"274151322000083","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,800011.0,800011.0,6060,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977833,960473.00
09/04/2016 04:30,2,0.000,ALERT,213.74,303.58,60.002,1472977803,"274151322000076","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,853724.4,853724.4,6064,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977834,960474.00
09/04/2016 04:30,2,0.000,ALERT,213.74,305.08,60.002,1472977803,"201051344000868","219011344069620",0.00,16.00,0,302.98,306.58,0.0,0.0,0.000,537843.1,537843.1,6105,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977836,960475.00
09/04/2016 04:30,2,0.000,ALERT,213.06,304.18,60.023,1472977803,"274151322000095","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,845126.2,845126.2,6078,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977838,960476.00
09/04/2016 04:30,2,0.000,ALERT,213.51,304.18,60.007,1472977803,"201051344000988","219011344069620",0.00,16.30,0,299.67,305.38,0.0,0.0,0.000,524483.0,524483.0,6111,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977840,960477.00
09/04/2016 04:30,2,0.000,ALERT,213.51,302.37,60.034,1472977803,"201051344001025","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,548145.6,548145.6,6092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977842,960478.00
09/04/2016 04:30,2,0.000,ALERT,213.74,304.48,60.002,1472977803,"201051344000458","219011344069620",0.00,16.70,0,301.77,306.58,0.0,0.0,0.000,545207.8,545207.8,6091,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977843,960479.00
09/04/2016 04:30,2,0.000,ALERT,214.41,304.48,59.996,1472977803,"201051344000853","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,544464.5,544464.5,6096,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977845,960480.00
09/04/2016 04:30,2,0.000,ALERT,213.74,302.98,60.002,1472977803,"201051344000685","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,547456.0,547456.0,6105,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977847,960481.00
09/04/2016 04:30,2,0.000,ALERT,213.74,302.37,60.012,1472977803,"201051344000917","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,544402.1,544402.1,6114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977849,960482.00
09/04/2016 04:30,2,0.000,ALERT,213.74,302.98,60.007,1472977803,"201051344001145","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,549612.7,549612.7,6112,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977851,960483.00
09/04/2016 04:30,2,0.000,ALERT,213.74,302.07,60.007,1472977803,"201051344000651","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,542586.3,542586.3,6085,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977852,960484.00
09/04/2016 04:30,2,0.000,ALERT,212.61,302.37,59.996,1472977803,"274151322000088","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,770217.8,770217.8,6048,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977854,960485.00
09/04/2016 04:30,2,0.000,ALERT,213.74,302.07,60.002,1472977803,"274151322000068","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,663657.4,663657.4,6157,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977856,960486.00
09/04/2016 04:30,2,0.000,ALERT,213.29,302.68,60.002,1472977803,"201051344001135","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,538732.3,538732.3,6083,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977858,960487.00
09/04/2016 04:30,2,0.000,ALERT,213.51,305.08,59.965,1472977803,"201051344000594","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,549601.2,549601.2,6093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977860,960488.00
09/04/2016 04:30,2,0.000,ALERT,213.51,302.37,60.002,1472977803,"201051344001203","219011344069620",0.00,16.00,0,300.87,306.28,0.0,0.0,0.000,546865.9,546865.9,6101,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977861,960489.00
09/04/2016 04:30,2,0.000,ALERT,213.06,303.58,59.996,1472977803,"274151322000054","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,786110.8,786110.8,6040,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977863,960490.00
09/04/2016 04:30,2,0.000,ALERT,213.96,303.88,60.007,1472977803,"201051344000867","219011344069620",0.00,16.70,0,301.77,306.28,0.0,0.0,0.000,536907.8,536907.8,6096,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977865,960491.00
09/04/2016 04:30,2,0.000,ALERT,213.51,302.98,59.996,1472977803,"201051344001093","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,543782.5,543782.5,6120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977867,960492.00
09/04/2016 04:30,2,0.000,ALERT,213.51,304.18,59.996,1472977803,"201051344000900","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,553608.6,553608.6,6107,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977869,960493.00
09/04/2016 04:30,2,0.000,ALERT,213.96,303.88,59.949,1472977803,"201051344000648","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,542584.8,542584.8,6091,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977870,960494.00
09/04/2016 04:30,2,0.000,ALERT,213.96,305.08,59.996,1472977803,"201051344000569","219011344069620",0.00,16.00,0,302.98,306.58,0.0,0.0,0.000,553682.1,553682.1,6094,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977872,960495.00
09/04/2016 04:30,2,0.000,ALERT,213.74,304.78,60.018,1472977803,"201051344000983","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,546043.4,546043.4,6087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977874,960496.00
09/04/2016 04:30,2,0.000,ALERT,213.74,303.88,59.996,1472977803,"201051344001158","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,537989.1,537989.1,6091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977876,960497.00
09/04/2016 04:30,2,0.000,ALERT,214.19,304.78,59.996,1472977803,"201051344000576","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,545510.1,545510.1,6106,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472977877,960498.00
09/04/2016 04:30,2,0.000,ALERT,213.06,302.37,59.986,1472977803,"274151322000087","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,758354.6,758354.6,6115,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472977879,960499.00
09/04/2016 04:45,2,0.000,ALERT,213.96,303.88,60.002,1472978703,"201051344000645","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,544997.2,544997.2,6100,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978705,960500.00
09/04/2016 04:45,2,0.000,ALERT,213.06,303.28,60.007,1472978703,"274151322000085","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,786001.0,786001.0,6041,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978707,960501.00
09/04/2016 04:45,2,0.000,ALERT,214.19,303.88,60.002,1472978703,"201051344000633","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,536537.1,536537.1,6097,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978709,960502.00
09/04/2016 04:45,2,0.000,ALERT,213.74,304.48,60.002,1472978703,"201051344000469","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,539028.3,539028.3,6114,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978711,960503.00
09/04/2016 04:45,2,0.000,ALERT,213.51,302.98,60.007,1472978703,"201051344000646","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,539736.8,539736.8,6090,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978712,960504.00
09/04/2016 04:45,2,0.000,ALERT,212.83,302.68,59.996,1472978703,"274151322000052","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,807324.6,807324.6,6043,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978714,960505.00
09/04/2016 04:45,2,0.000,ALERT,213.96,303.28,60.034,1472978703,"201051344000585","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,549376.8,549376.8,6086,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978716,960506.00
09/04/2016 04:45,2,0.000,ALERT,213.74,303.28,60.028,1472978703,"201051344001230","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,542877.0,542877.0,6118,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978718,960507.00
09/04/2016 04:45,2,0.000,ALERT,214.19,303.88,60.002,1472978703,"201051344000582","219011344069620",0.00,15.80,0,301.77,305.08,0.0,0.0,0.000,535614.4,535614.4,6084,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978720,960508.00
09/04/2016 04:45,2,0.000,ALERT,213.51,302.98,60.007,1472978703,"201051344000955","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,549454.8,549454.8,6089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978721,960509.00
09/04/2016 04:45,2,0.000,ALERT,212.83,302.37,60.007,1472978703,"274151322000094","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,663287.0,663287.0,6163,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978723,960510.00
09/04/2016 04:45,2,0.000,ALERT,213.51,304.78,60.007,1472978703,"201051344000579","219011344069620",0.00,16.00,0,303.28,306.58,0.0,0.0,0.000,553307.0,553307.0,6100,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978725,960511.00
09/04/2016 04:45,2,0.000,ALERT,213.74,303.58,60.012,1472978703,"201051344000890","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,546718.5,546718.5,6085,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978727,960512.00
09/04/2016 04:45,2,0.000,ALERT,213.96,302.98,60.018,1472978703,"201051344000438","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,548197.4,548197.4,6094,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978729,960513.00
09/04/2016 04:45,2,0.000,ALERT,213.96,302.07,60.039,1472978703,"201051344000417","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,539419.2,539419.2,6089,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978730,960514.00
09/04/2016 04:45,2,0.000,ALERT,212.83,302.98,60.007,1472978703,"274151322000083","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,800011.0,800011.0,6062,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978732,960515.00
09/04/2016 04:45,2,0.000,ALERT,213.29,302.98,59.981,1472978703,"274151322000076","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,853724.4,853724.4,6066,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978734,960516.00
09/04/2016 04:45,2,0.000,ALERT,213.51,305.08,60.012,1472978703,"201051344000868","219011344069620",0.00,16.00,0,303.28,306.88,0.0,0.0,0.000,537843.1,537843.1,6107,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978736,960517.00
09/04/2016 04:45,2,0.000,ALERT,212.83,303.88,60.007,1472978703,"274151322000095","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,845126.2,845126.2,6080,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978738,960518.00
09/04/2016 04:45,2,0.000,ALERT,213.51,304.48,60.034,1472978703,"201051344000988","219011344069620",0.00,16.00,0,299.97,305.68,0.0,0.0,0.000,524483.0,524483.0,6113,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978740,960519.00
09/04/2016 04:45,2,0.000,ALERT,213.51,302.37,60.012,1472978703,"201051344001025","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,548145.6,548145.6,6094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978742,960520.00
09/04/2016 04:45,2,0.000,ALERT,213.51,304.78,59.996,1472978703,"201051344000458","219011344069620",0.00,16.70,0,302.68,306.58,0.0,0.0,0.000,545207.8,545207.8,6093,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978743,960521.00
09/04/2016 04:45,2,0.000,ALERT,213.96,304.18,60.002,1472978703,"201051344000853","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,544464.5,544464.5,6098,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978745,960522.00
09/04/2016 04:45,2,0.000,ALERT,214.19,302.98,60.034,1472978703,"201051344000685","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,547456.0,547456.0,6107,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978747,960523.00
09/04/2016 04:45,2,0.000,ALERT,213.96,302.37,60.028,1472978703,"201051344000917","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,544402.1,544402.1,6116,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978749,960524.00
09/04/2016 04:45,2,0.000,ALERT,213.96,303.28,59.996,1472978703,"201051344001145","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,549612.7,549612.7,6114,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978751,960525.00
09/04/2016 04:45,2,0.000,ALERT,213.96,302.37,60.007,1472978703,"201051344000651","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,542586.3,542586.3,6087,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978752,960526.00
09/04/2016 04:45,2,0.000,ALERT,212.38,302.98,60.002,1472978703,"274151322000088","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,770217.8,770217.8,6050,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978754,960527.00
09/04/2016 04:45,2,0.000,ALERT,213.51,302.37,59.996,1472978703,"274151322000068","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,663657.4,663657.4,6159,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978756,960528.00
09/04/2016 04:45,2,0.000,ALERT,213.51,302.98,60.002,1472978703,"201051344001135","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,538732.3,538732.3,6085,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978758,960529.00
09/04/2016 04:45,2,0.000,ALERT,213.29,305.08,59.996,1472978703,"201051344000594","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,549601.2,549601.2,6095,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978760,960530.00
09/04/2016 04:45,2,0.000,ALERT,213.96,302.68,60.018,1472978703,"201051344001203","219011344069620",0.00,16.00,0,300.57,306.28,0.0,0.0,0.000,546865.9,546865.9,6103,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978762,960531.00
09/04/2016 04:45,2,0.000,ALERT,212.61,303.28,59.991,1472978703,"274151322000054","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,786110.8,786110.8,6042,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978763,960532.00
09/04/2016 04:45,2,0.000,ALERT,213.74,304.18,60.023,1472978703,"201051344000867","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,536907.8,536907.8,6098,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978765,960533.00
09/04/2016 04:45,2,0.000,ALERT,213.74,302.98,59.991,1472978703,"201051344001093","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,543782.5,543782.5,6122,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978767,960534.00
09/04/2016 04:45,2,0.000,ALERT,213.51,304.48,59.996,1472978703,"201051344000900","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,553608.6,553608.6,6109,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978769,960535.00
09/04/2016 04:45,2,0.000,ALERT,213.74,304.18,59.996,1472978703,"201051344000648","219011344069620",0.00,15.50,0,301.77,306.28,0.0,0.0,0.000,542584.8,542584.8,6093,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472978771,960536.00
09/04/2016 04:45,2,0.000,ALERT,213.29,304.48,60.002,1472978703,"201051344000569","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,553682.1,553682.1,6096,0,0,0,L,1122011218,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978773,960537.00
09/04/2016 04:45,2,0.000,ALERT,213.51,304.78,59.991,1472978703,"201051344000983","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,546043.4,546043.4,6089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978774,960538.00
09/04/2016 04:45,2,0.000,ALERT,213.51,304.18,59.938,1472978703,"201051344001158","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,537989.1,537989.1,6093,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978776,960539.00
09/04/2016 04:45,2,0.000,ALERT,213.96,304.78,60.002,1472978703,"201051344000576","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,545510.1,545510.1,6108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978778,960540.00
09/04/2016 04:45,2,0.000,ALERT,212.83,302.37,59.991,1472978703,"274151322000087","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,758354.6,758354.6,6117,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472978780,960541.00
09/04/2016 05:00,2,0.000,ALERT,214.19,304.48,59.965,1472979603,"201051344000645","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,544997.2,544997.2,6102,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979605,960542.00
09/04/2016 05:00,2,0.000,ALERT,213.06,303.28,59.922,1472979603,"274151322000085","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,786001.0,786001.0,6043,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979607,960543.00
09/04/2016 05:00,2,0.000,ALERT,214.19,304.18,59.933,1472979603,"201051344000633","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,536537.1,536537.1,6099,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979609,960544.00
09/04/2016 05:00,2,0.000,ALERT,213.74,304.18,59.970,1472979603,"201051344000469","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,539028.3,539028.3,6116,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979610,960545.00
09/04/2016 05:00,2,0.000,ALERT,213.29,302.98,59.970,1472979603,"201051344000646","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,539736.8,539736.8,6092,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979612,960546.00
09/04/2016 05:00,2,0.000,ALERT,212.83,303.58,59.928,1472979603,"274151322000052","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,807324.6,807324.6,6045,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979614,960547.00
09/04/2016 05:00,2,0.000,ALERT,213.96,302.98,59.970,1472979603,"201051344000585","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,549376.8,549376.8,6088,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979616,960548.00
09/04/2016 05:00,2,0.000,ALERT,213.51,303.28,59.970,1472979603,"201051344001230","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,542877.0,542877.0,6120,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979618,960549.00
09/04/2016 05:00,2,0.000,ALERT,214.19,303.58,59.970,1472979603,"201051344000582","219011344069620",0.00,15.80,0,301.77,305.08,0.0,0.0,0.000,535614.4,535614.4,6086,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979619,960550.00
09/04/2016 05:00,2,0.000,ALERT,213.29,302.98,59.991,1472979603,"201051344000955","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,549454.8,549454.8,6091,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979621,960551.00
09/04/2016 05:00,2,0.000,ALERT,213.06,302.68,59.954,1472979603,"274151322000094","219011344069620",0.00,16.00,0,300.87,303.88,0.0,0.0,0.000,663287.0,663287.0,6165,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979623,960552.00
09/04/2016 05:00,2,0.000,ALERT,213.51,304.78,59.981,1472979603,"201051344000579","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,553307.0,553307.0,6102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979625,960553.00
09/04/2016 05:00,2,0.000,ALERT,213.51,303.58,59.965,1472979603,"201051344000890","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,546718.5,546718.5,6087,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979627,960554.00
09/04/2016 05:00,2,0.000,ALERT,213.74,302.98,60.012,1472979603,"201051344000438","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,548197.4,548197.4,6096,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979628,960555.00
09/04/2016 05:00,2,0.000,ALERT,213.74,302.37,59.965,1472979603,"201051344000417","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,539419.2,539419.2,6091,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979630,960556.00
09/04/2016 05:00,2,0.000,ALERT,213.06,303.58,59.954,1472979603,"274151322000083","219011344069620",0.00,16.30,0,301.77,305.08,0.0,0.0,0.000,800011.0,800011.0,6064,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979632,960557.00
09/04/2016 05:00,2,0.000,ALERT,213.51,302.68,59.981,1472979603,"274151322000076","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,853724.4,853724.4,6068,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979634,960558.00
09/04/2016 05:00,2,0.000,ALERT,213.74,305.08,60.002,1472979603,"201051344000868","219011344069620",0.00,16.00,0,303.28,306.88,0.0,0.0,0.000,537843.1,537843.1,6109,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979636,960559.00
09/04/2016 05:00,2,0.000,ALERT,213.06,303.88,59.959,1472979603,"274151322000095","219011344069620",0.00,16.00,0,302.37,305.68,0.0,0.0,0.000,845126.2,845126.2,6082,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979638,960560.00
09/04/2016 05:00,2,0.000,ALERT,213.51,304.18,59.954,1472979603,"201051344000988","219011344069620",0.00,16.00,0,300.27,305.68,0.0,0.0,0.000,524483.0,524483.0,6115,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979639,960561.00
09/04/2016 05:00,2,0.000,ALERT,213.51,302.37,59.959,1472979603,"201051344001025","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,548145.6,548145.6,6096,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979641,960562.00
09/04/2016 05:00,2,0.000,ALERT,213.51,304.48,59.965,1472979603,"201051344000458","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,545207.8,545207.8,6095,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979643,960563.00
09/04/2016 05:00,2,0.000,ALERT,214.19,304.18,59.975,1472979603,"201051344000853","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,544464.5,544464.5,6100,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979645,960564.00
09/04/2016 05:00,2,0.000,ALERT,213.96,303.28,59.954,1472979603,"201051344000685","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,547456.0,547456.0,6109,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979647,960565.00
09/04/2016 05:00,2,0.000,ALERT,213.74,302.68,59.944,1472979603,"201051344000917","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,544402.1,544402.1,6118,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979648,960566.00
09/04/2016 05:00,2,0.000,ALERT,213.96,303.28,59.965,1472979603,"201051344001145","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,549612.7,549612.7,6116,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979650,960567.00
09/04/2016 05:00,2,0.000,ALERT,213.96,302.37,59.965,1472979603,"201051344000651","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,542586.3,542586.3,6089,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979652,960568.00
09/04/2016 05:00,2,0.000,ALERT,212.38,302.68,59.970,1472979603,"274151322000088","219011344069620",0.00,17.00,0,301.17,304.48,0.0,0.0,0.000,770217.8,770217.8,6052,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979654,960569.00
09/04/2016 05:00,2,0.000,ALERT,213.51,302.07,59.986,1472979603,"274151322000068","219011344069620",0.00,17.00,0,300.57,303.58,0.0,0.0,0.000,663657.4,663657.4,6161,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979655,960570.00
09/04/2016 05:00,2,0.000,ALERT,213.29,302.98,59.912,1472979603,"201051344001135","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,538732.3,538732.3,6087,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979657,960571.00
