ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 05:00,2,0.000,ALERT,213.51,305.08,59.965,1472979603,"201051344000594","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,549601.2,549601.2,6097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979659,960572.00
09/04/2016 05:00,2,0.000,ALERT,213.96,302.98,59.965,1472979603,"201051344001203","219011344069620",0.00,16.00,0,300.87,306.28,0.0,0.0,0.000,546865.9,546865.9,6105,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979661,960573.00
09/04/2016 05:00,2,0.000,ALERT,212.83,303.28,59.959,1472979603,"274151322000054","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,786110.8,786110.8,6044,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979663,960574.00
09/04/2016 05:00,2,0.000,ALERT,213.96,304.48,59.965,1472979603,"201051344000867","219011344069620",0.00,16.70,0,301.77,306.28,0.0,0.0,0.000,536907.8,536907.8,6100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979665,960575.00
09/04/2016 05:00,2,0.000,ALERT,213.74,302.98,59.944,1472979603,"201051344001093","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,543782.5,543782.5,6124,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979666,960576.00
09/04/2016 05:00,2,0.000,ALERT,213.51,304.48,59.975,1472979603,"201051344000900","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,553608.6,553608.6,6111,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979668,960577.00
09/04/2016 05:00,2,0.000,ALERT,213.96,303.88,59.922,1472979603,"201051344000648","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,542584.8,542584.8,6095,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979670,960578.00
09/04/2016 05:00,2,0.000,ALERT,213.74,305.08,59.959,1472979603,"201051344000569","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,553682.1,553682.1,6098,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979672,960579.00
09/04/2016 05:00,2,0.000,ALERT,213.74,305.08,59.991,1472979603,"201051344000983","219011344069620",0.00,16.00,0,302.98,306.58,0.0,0.0,0.000,546043.4,546043.4,6091,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979674,960580.00
09/04/2016 05:00,2,0.000,ALERT,213.74,304.48,59.970,1472979603,"201051344001158","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,537989.1,537989.1,6095,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472979676,960581.00
09/04/2016 05:00,2,0.000,ALERT,213.96,305.08,59.959,1472979603,"201051344000576","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,545510.1,545510.1,6110,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979677,960582.00
09/04/2016 05:00,2,0.000,ALERT,213.06,302.37,59.954,1472979603,"274151322000087","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,758354.6,758354.6,6119,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472979679,960583.00
09/04/2016 05:15,2,0.000,ALERT,214.19,304.48,59.991,1472980503,"201051344000645","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,544997.2,544997.2,6104,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980505,960584.00
09/04/2016 05:15,2,0.000,ALERT,213.06,302.68,59.970,1472980503,"274151322000085","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,786001.0,786001.0,6045,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980507,960585.00
09/04/2016 05:15,2,0.000,ALERT,214.19,304.48,59.996,1472980503,"201051344000633","219011344069620",0.00,15.80,0,300.57,305.98,0.0,0.0,0.000,536537.1,536537.1,6101,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980509,960586.00
09/04/2016 05:15,2,0.000,ALERT,213.74,304.48,59.991,1472980503,"201051344000469","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,539028.3,539028.3,6118,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980511,960587.00
09/04/2016 05:15,2,0.000,ALERT,213.51,302.98,59.996,1472980503,"201051344000646","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,539736.8,539736.8,6094,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980513,960588.00
09/04/2016 05:15,2,0.000,ALERT,212.83,303.28,59.996,1472980503,"274151322000052","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,807324.6,807324.6,6047,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980514,960589.00
09/04/2016 05:15,2,0.000,ALERT,213.96,303.28,60.002,1472980503,"201051344000585","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,549376.8,549376.8,6090,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980516,960590.00
09/04/2016 05:15,2,0.000,ALERT,213.51,303.58,59.991,1472980503,"201051344001230","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,542877.0,542877.0,6122,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980518,960591.00
09/04/2016 05:15,2,0.000,ALERT,214.19,303.88,60.002,1472980503,"201051344000582","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,535614.4,535614.4,6088,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980520,960592.00
09/04/2016 05:15,2,0.000,ALERT,213.29,303.28,60.002,1472980503,"201051344000955","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,549454.8,549454.8,6093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980522,960593.00
09/04/2016 05:15,2,0.000,ALERT,213.06,302.68,59.996,1472980503,"274151322000094","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,663287.0,663287.0,6167,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980524,960594.00
09/04/2016 05:15,2,0.000,ALERT,213.51,305.08,60.002,1472980503,"201051344000579","219011344069620",0.00,16.00,0,302.98,307.18,0.0,0.0,0.000,553307.0,553307.0,6104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980525,960595.00
09/04/2016 05:15,2,0.000,ALERT,213.51,303.58,60.018,1472980503,"201051344000890","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,546718.5,546718.5,6089,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980527,960596.00
09/04/2016 05:15,2,0.000,ALERT,213.96,303.28,60.002,1472980503,"201051344000438","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,548197.4,548197.4,6098,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980529,960597.00
09/04/2016 05:15,2,0.000,ALERT,213.96,302.98,60.002,1472980503,"201051344000417","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,539419.2,539419.2,6093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980531,960598.00
09/04/2016 05:15,2,0.000,ALERT,213.06,303.58,59.996,1472980503,"274151322000083","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,800011.0,800011.0,6066,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980533,960599.00
09/04/2016 05:15,2,0.000,ALERT,213.51,302.68,59.975,1472980503,"274151322000076","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,853724.4,853724.4,6070,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980534,960600.00
09/04/2016 05:15,2,0.000,ALERT,213.51,305.08,59.954,1472980503,"201051344000868","219011344069620",0.00,15.80,0,303.28,307.48,0.0,0.0,0.000,537843.1,537843.1,6111,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980536,960601.00
09/04/2016 05:15,2,0.000,ALERT,212.83,303.58,59.996,1472980503,"274151322000095","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,845126.2,845126.2,6084,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980538,960602.00
09/04/2016 05:15,2,0.000,ALERT,213.51,304.78,59.954,1472980503,"201051344000988","219011344069620",0.00,16.00,0,299.97,305.98,0.0,0.0,0.000,524483.0,524483.0,6117,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980540,960603.00
09/04/2016 05:15,2,0.000,ALERT,213.74,302.68,59.991,1472980503,"201051344001025","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,548145.6,548145.6,6098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980542,960604.00
09/04/2016 05:15,2,0.000,ALERT,213.51,304.48,59.991,1472980503,"201051344000458","219011344069620",0.00,16.70,0,302.37,307.18,0.0,0.0,0.000,545207.8,545207.8,6097,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980544,960605.00
09/04/2016 05:15,2,0.000,ALERT,214.19,304.18,59.991,1472980503,"201051344000853","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,544464.5,544464.5,6102,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980546,960606.00
09/04/2016 05:15,2,0.000,ALERT,213.96,303.28,59.986,1472980503,"201051344000685","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,547456.0,547456.0,6111,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980547,960607.00
09/04/2016 05:15,2,0.000,ALERT,213.74,302.68,60.002,1472980503,"201051344000917","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,544402.1,544402.1,6120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980549,960608.00
09/04/2016 05:15,2,0.000,ALERT,213.96,303.88,60.028,1472980503,"201051344001145","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,549612.7,549612.7,6118,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980551,960609.00
09/04/2016 05:15,2,0.000,ALERT,213.96,302.98,59.991,1472980503,"201051344000651","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,542586.3,542586.3,6091,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980553,960610.00
09/04/2016 05:15,2,0.000,ALERT,212.61,302.98,59.996,1472980503,"274151322000088","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,770217.8,770217.8,6054,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980554,960611.00
09/04/2016 05:15,2,0.000,ALERT,213.74,302.07,59.991,1472980503,"274151322000068","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,663657.4,663657.4,6163,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980556,960612.00
09/04/2016 05:15,2,0.000,ALERT,213.51,303.28,59.991,1472980503,"201051344001135","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,538732.3,538732.3,6089,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980558,960613.00
09/04/2016 05:15,2,0.000,ALERT,213.51,305.08,59.986,1472980503,"201051344000594","219011344069620",0.00,16.00,0,302.68,306.88,0.0,0.0,0.000,549601.2,549601.2,6099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980560,960614.00
09/04/2016 05:15,2,0.000,ALERT,213.74,302.98,59.986,1472980503,"201051344001203","219011344069620",0.00,16.00,0,301.17,306.58,0.0,0.0,0.000,546865.9,546865.9,6107,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980562,960615.00
09/04/2016 05:15,2,0.000,ALERT,212.83,302.98,59.991,1472980503,"274151322000054","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,786110.8,786110.8,6046,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980564,960616.00
09/04/2016 05:15,2,0.000,ALERT,213.96,304.48,59.991,1472980503,"201051344000867","219011344069620",0.00,16.30,0,302.37,307.18,0.0,0.0,0.000,536907.8,536907.8,6102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980566,960617.00
09/04/2016 05:15,2,0.000,ALERT,213.74,303.58,59.986,1472980503,"201051344001093","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,543782.5,543782.5,6126,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980567,960618.00
09/04/2016 05:15,2,0.000,ALERT,213.51,304.48,59.954,1472980503,"201051344000900","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,553608.6,553608.6,6113,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980569,960619.00
09/04/2016 05:15,2,0.000,ALERT,213.96,303.88,60.023,1472980503,"201051344000648","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,542584.8,542584.8,6097,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980571,960620.00
09/04/2016 05:15,2,0.000,ALERT,213.74,304.78,59.996,1472980503,"201051344000983","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,546043.4,546043.4,6093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980574,960621.00
09/04/2016 05:15,2,0.000,ALERT,213.74,304.48,59.954,1472980503,"201051344001158","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,537989.1,537989.1,6097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980576,960622.00
09/04/2016 05:15,2,0.000,ALERT,214.19,305.08,59.986,1472980503,"201051344000576","219011344069620",0.00,15.80,0,302.98,306.58,0.0,0.0,0.000,545510.1,545510.1,6112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980577,960623.00
09/04/2016 05:15,2,0.000,ALERT,213.06,302.68,59.996,1472980503,"274151322000087","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,758354.6,758354.6,6121,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472980579,960624.00
09/04/2016 05:15,2,0.000,ALERT,213.74,305.38,59.996,1472980503,"201051344000569","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,553682.1,553682.1,6100,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472980581,960625.00
09/04/2016 05:30,2,0.000,ALERT,214.19,304.48,59.975,1472981403,"201051344000645","219011344069620",0.00,16.00,0,302.68,306.28,0.0,0.0,0.000,544997.2,544997.2,6106,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981405,960626.00
09/04/2016 05:30,2,0.000,ALERT,213.06,302.98,59.991,1472981403,"274151322000085","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,786001.0,786001.0,6047,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981407,960627.00
09/04/2016 05:30,2,0.000,ALERT,214.19,304.78,59.996,1472981403,"201051344000633","219011344069620",0.00,15.50,0,300.57,305.68,0.0,0.0,0.000,536537.1,536537.1,6103,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981408,960628.00
09/04/2016 05:30,2,0.000,ALERT,213.74,304.78,60.034,1472981403,"201051344000469","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,539028.3,539028.3,6120,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981410,960629.00
09/04/2016 05:30,2,0.000,ALERT,213.29,303.28,59.991,1472981403,"201051344000646","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,539736.8,539736.8,6096,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981412,960630.00
09/04/2016 05:30,2,0.000,ALERT,212.83,303.58,59.991,1472981403,"274151322000052","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,807324.6,807324.6,6049,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981414,960631.00
09/04/2016 05:30,2,0.000,ALERT,213.96,303.28,59.986,1472981403,"201051344000585","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,549376.8,549376.8,6092,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981416,960632.00
09/04/2016 05:30,2,0.000,ALERT,213.74,303.88,59.986,1472981403,"201051344001230","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,542877.0,542877.0,6124,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981418,960633.00
09/04/2016 05:30,2,0.000,ALERT,214.19,304.18,59.981,1472981403,"201051344000582","219011344069620",0.00,15.80,0,302.07,305.38,0.0,0.0,0.000,535614.4,535614.4,6090,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981419,960634.00
09/04/2016 05:30,2,0.000,ALERT,213.29,302.98,59.981,1472981403,"201051344000955","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,549454.8,549454.8,6095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981421,960635.00
09/04/2016 05:30,2,0.000,ALERT,212.83,302.37,59.975,1472981403,"274151322000094","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,663287.0,663287.0,6169,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981423,960636.00
09/04/2016 05:30,2,0.000,ALERT,213.51,305.08,59.986,1472981403,"201051344000579","219011344069620",0.00,16.00,0,303.28,306.88,0.0,0.0,0.000,553307.0,553307.0,6106,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981425,960637.00
09/04/2016 05:30,2,0.000,ALERT,213.74,303.88,59.975,1472981403,"201051344000890","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,546718.5,546718.5,6091,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981427,960638.00
09/04/2016 05:30,2,0.000,ALERT,213.96,303.28,59.996,1472981403,"201051344000438","219011344069620",0.00,15.50,0,301.77,305.08,0.0,0.0,0.000,548197.4,548197.4,6100,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981428,960639.00
09/04/2016 05:30,2,0.000,ALERT,213.96,302.68,59.975,1472981403,"201051344000417","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,539419.2,539419.2,6095,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981430,960640.00
09/04/2016 05:30,2,0.000,ALERT,212.83,303.58,60.018,1472981403,"274151322000083","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,800011.0,800011.0,6068,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981432,960641.00
09/04/2016 05:30,2,0.000,ALERT,213.51,302.37,59.986,1472981403,"274151322000076","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,853724.4,853724.4,6072,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981434,960642.00
09/04/2016 05:30,2,0.000,ALERT,213.51,305.08,59.981,1472981403,"201051344000868","219011344069620",0.00,15.80,0,303.58,306.88,0.0,0.0,0.000,537843.1,537843.1,6113,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981436,960643.00
09/04/2016 05:30,2,0.000,ALERT,212.61,303.88,59.965,1472981403,"274151322000095","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,845126.2,845126.2,6086,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981438,960644.00
09/04/2016 05:30,2,0.000,ALERT,213.29,304.18,59.981,1472981403,"201051344000988","219011344069620",0.00,16.00,0,300.27,305.98,0.0,0.0,0.000,524483.0,524483.0,6119,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981439,960645.00
09/04/2016 05:30,2,0.000,ALERT,213.74,302.37,59.944,1472981403,"201051344001025","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,548145.6,548145.6,6100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981441,960646.00
09/04/2016 05:30,2,0.000,ALERT,213.51,304.78,59.970,1472981403,"201051344000458","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,545207.8,545207.8,6099,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981443,960647.00
09/04/2016 05:30,2,0.000,ALERT,214.19,304.48,59.991,1472981403,"201051344000853","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,544464.5,544464.5,6104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981445,960648.00
09/04/2016 05:30,2,0.000,ALERT,213.96,303.28,59.970,1472981403,"201051344000685","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,547456.0,547456.0,6113,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981447,960649.00
09/04/2016 05:30,2,0.000,ALERT,213.96,302.68,59.986,1472981403,"201051344000917","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,544402.1,544402.1,6122,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981449,960650.00
09/04/2016 05:30,2,0.000,ALERT,213.96,303.28,59.975,1472981403,"201051344001145","219011344069620",0.00,15.80,0,302.07,305.38,0.0,0.0,0.000,549612.7,549612.7,6120,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981450,960651.00
09/04/2016 05:30,2,0.000,ALERT,213.96,302.37,59.965,1472981403,"201051344000651","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,542586.3,542586.3,6093,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981452,960652.00
09/04/2016 05:30,2,0.000,ALERT,212.38,302.37,59.975,1472981403,"274151322000088","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,770217.8,770217.8,6056,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981454,960653.00
09/04/2016 05:30,2,0.000,ALERT,213.51,302.37,59.981,1472981403,"274151322000068","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,663657.4,663657.4,6165,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981456,960654.00
09/04/2016 05:30,2,0.000,ALERT,213.29,303.28,59.986,1472981403,"201051344001135","219011344069620",0.00,15.80,0,301.77,305.08,0.0,0.0,0.000,538732.3,538732.3,6091,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981457,960655.00
09/04/2016 05:30,2,0.000,ALERT,213.29,305.08,59.975,1472981403,"201051344000594","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,549601.2,549601.2,6101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981459,960656.00
09/04/2016 05:30,2,0.000,ALERT,213.74,302.98,59.970,1472981403,"201051344001203","219011344069620",0.00,15.80,0,301.47,306.58,0.0,0.0,0.000,546865.9,546865.9,6109,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981461,960657.00
09/04/2016 05:30,2,0.000,ALERT,212.61,302.68,59.949,1472981403,"274151322000054","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,786110.8,786110.8,6048,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981463,960658.00
09/04/2016 05:30,2,0.000,ALERT,213.74,304.18,59.965,1472981403,"201051344000867","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,536907.8,536907.8,6104,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981465,960659.00
09/04/2016 05:30,2,0.000,ALERT,213.74,302.98,59.970,1472981403,"201051344001093","219011344069620",0.00,16.30,0,301.77,304.78,0.0,0.0,0.000,543782.5,543782.5,6128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981467,960660.00
09/04/2016 05:30,2,0.000,ALERT,213.29,304.18,59.917,1472981403,"201051344000900","219011344069620",0.00,15.80,0,302.37,305.98,0.0,0.0,0.000,553608.6,553608.6,6115,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981468,960661.00
09/04/2016 05:30,2,0.000,ALERT,213.74,303.58,59.965,1472981403,"201051344000648","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,542584.8,542584.8,6099,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981470,960662.00
09/04/2016 05:30,2,0.000,ALERT,213.51,304.78,59.970,1472981403,"201051344000569","219011344069620",0.00,15.80,0,303.58,307.18,0.0,0.0,0.000,553682.1,553682.1,6102,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981472,960663.00
09/04/2016 05:30,2,0.000,ALERT,213.51,304.48,59.975,1472981403,"201051344000983","219011344069620",0.00,16.00,0,302.68,306.88,0.0,0.0,0.000,546043.4,546043.4,6095,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981474,960664.00
09/04/2016 05:30,2,0.000,ALERT,213.51,303.88,59.965,1472981403,"201051344001158","219011344069620",0.00,15.30,0,302.37,305.68,0.0,0.0,0.000,537989.1,537989.1,6099,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981476,960665.00
09/04/2016 05:30,2,0.000,ALERT,213.96,304.78,59.959,1472981403,"201051344000576","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,545510.1,545510.1,6114,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472981477,960666.00
09/04/2016 05:30,2,0.000,ALERT,212.83,302.68,59.975,1472981403,"274151322000087","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,758354.6,758354.6,6123,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472981479,960667.00
09/04/2016 05:45,2,0.000,ALERT,214.19,304.18,60.007,1472982304,"201051344000645","219011344069620",0.00,16.00,0,301.17,306.28,0.0,0.0,0.000,544997.2,544997.2,6108,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982306,960668.00
09/04/2016 05:45,2,0.000,ALERT,213.29,302.68,59.965,1472982304,"274151322000085","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,786001.0,786001.0,6049,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982308,960669.00
09/04/2016 05:45,2,0.000,ALERT,214.19,304.18,60.023,1472982304,"201051344000633","219011344069620",0.00,15.50,0,299.37,305.98,0.0,0.0,0.000,536537.1,536537.1,6105,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982309,960670.00
09/04/2016 05:45,2,0.000,ALERT,213.74,304.18,59.949,1472982304,"201051344000469","219011344069620",0.00,15.30,0,300.27,305.98,0.0,0.0,0.000,539028.3,539028.3,6122,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982311,960671.00
09/04/2016 05:45,2,0.000,ALERT,213.06,302.98,59.970,1472982304,"201051344000646","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,539736.8,539736.8,6098,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982313,960672.00
09/04/2016 05:45,2,0.000,ALERT,212.83,302.68,59.965,1472982304,"274151322000052","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,807324.6,807324.6,6051,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982315,960673.00
09/04/2016 05:45,2,0.000,ALERT,213.51,302.98,59.981,1472982304,"201051344000585","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,549376.8,549376.8,6094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982317,960674.00
09/04/2016 05:45,2,0.000,ALERT,213.29,303.28,59.970,1472982304,"201051344001230","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,542877.0,542877.0,6126,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982319,960675.00
09/04/2016 05:45,2,0.000,ALERT,213.96,303.88,59.970,1472982304,"201051344000582","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,535614.4,535614.4,6092,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982320,960676.00
09/04/2016 05:45,2,0.000,ALERT,213.06,302.98,59.970,1472982304,"201051344000955","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,549454.8,549454.8,6097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982322,960677.00
09/04/2016 05:45,2,0.000,ALERT,213.06,302.07,59.986,1472982304,"274151322000094","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,663287.0,663287.0,6171,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982324,960678.00
09/04/2016 05:45,2,0.000,ALERT,213.51,304.78,59.991,1472982304,"201051344000579","219011344069620",0.00,15.80,0,301.77,306.88,0.0,0.0,0.000,553307.0,553307.0,6108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982326,960679.00
09/04/2016 05:45,2,0.000,ALERT,213.29,303.58,59.970,1472982304,"201051344000890","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,546718.5,546718.5,6093,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982328,960680.00
09/04/2016 05:45,2,0.000,ALERT,213.51,302.98,59.965,1472982304,"201051344000438","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,548197.4,548197.4,6102,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982329,960681.00
09/04/2016 05:45,2,0.000,ALERT,213.51,302.37,59.938,1472982304,"201051344000417","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,539419.2,539419.2,6097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982331,960682.00
09/04/2016 05:45,2,0.000,ALERT,213.06,302.68,59.970,1472982304,"274151322000083","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,800011.0,800011.0,6070,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982333,960683.00
09/04/2016 05:45,2,0.000,ALERT,213.51,302.98,59.970,1472982304,"274151322000076","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,853724.4,853724.4,6074,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982335,960684.00
09/04/2016 05:45,2,0.000,ALERT,213.51,305.08,59.949,1472982304,"201051344000868","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,537843.1,537843.1,6115,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982336,960685.00
09/04/2016 05:45,2,0.000,ALERT,213.06,303.58,59.965,1472982304,"274151322000095","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,845126.2,845126.2,6088,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982338,960686.00
09/04/2016 05:45,2,0.000,ALERT,213.51,304.18,60.002,1472982304,"201051344000988","219011344069620",0.00,15.80,0,298.77,305.68,0.0,0.0,0.000,524483.0,524483.0,6121,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982340,960687.00
09/04/2016 05:45,2,0.000,ALERT,213.29,302.07,59.981,1472982304,"201051344001025","219011344069620",0.00,15.30,0,299.67,305.08,0.0,0.0,0.000,548145.6,548145.6,6102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982342,960688.00
09/04/2016 05:45,2,0.000,ALERT,213.51,304.48,59.996,1472982304,"201051344000458","219011344069620",0.00,16.30,0,301.47,306.88,0.0,0.0,0.000,545207.8,545207.8,6101,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982344,960689.00
09/04/2016 05:45,2,0.000,ALERT,214.19,304.18,59.970,1472982304,"201051344000853","219011344069620",0.00,15.50,0,301.17,306.58,0.0,0.0,0.000,544464.5,544464.5,6106,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982346,960690.00
09/04/2016 05:45,2,0.000,ALERT,213.74,302.98,59.981,1472982304,"201051344000685","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,547456.0,547456.0,6115,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982347,960691.00
09/04/2016 05:45,2,0.000,ALERT,213.51,302.37,59.975,1472982304,"201051344000917","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,544402.1,544402.1,6124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982349,960692.00
09/04/2016 05:45,2,0.000,ALERT,213.51,303.28,59.938,1472982304,"201051344001145","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,549612.7,549612.7,6122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982351,960693.00
09/04/2016 05:45,2,0.000,ALERT,213.51,302.07,59.959,1472982304,"201051344000651","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,542586.3,542586.3,6095,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982353,960694.00
09/04/2016 05:45,2,0.000,ALERT,212.61,302.68,59.965,1472982304,"274151322000088","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,770217.8,770217.8,6058,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982355,960695.00
09/04/2016 05:45,2,0.000,ALERT,213.51,301.77,59.970,1472982304,"274151322000068","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,663657.4,663657.4,6167,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982356,960696.00
09/04/2016 05:45,2,0.000,ALERT,213.06,302.68,59.965,1472982304,"201051344001135","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,538732.3,538732.3,6093,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982358,960697.00
09/04/2016 05:45,2,0.000,ALERT,213.51,305.08,59.970,1472982304,"201051344000594","219011344069620",0.00,15.80,0,300.87,306.58,0.0,0.0,0.000,549601.2,549601.2,6103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982360,960698.00
09/04/2016 05:45,2,0.000,ALERT,213.51,302.68,59.959,1472982304,"201051344001203","219011344069620",0.00,15.80,0,299.97,306.28,0.0,0.0,0.000,546865.9,546865.9,6111,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982362,960699.00
09/04/2016 05:45,2,0.000,ALERT,213.06,303.58,59.970,1472982304,"274151322000054","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,786110.8,786110.8,6050,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982364,960700.00
09/04/2016 05:45,2,0.000,ALERT,213.96,304.18,59.981,1472982304,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.98,0.0,0.0,0.000,536907.8,536907.8,6106,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982366,960701.00
09/04/2016 05:45,2,0.000,ALERT,213.29,302.98,59.975,1472982304,"201051344001093","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,543782.5,543782.5,6130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982367,960702.00
09/04/2016 05:45,2,0.000,ALERT,213.51,304.48,59.986,1472982304,"201051344000900","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,553608.6,553608.6,6117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982369,960703.00
09/04/2016 05:45,2,0.000,ALERT,213.96,304.18,59.986,1472982304,"201051344000648","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,542584.8,542584.8,6101,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982371,960704.00
09/04/2016 05:45,2,0.000,ALERT,213.74,305.08,59.986,1472982304,"201051344000569","219011344069620",0.00,15.80,0,301.77,306.58,0.0,0.0,0.000,553682.1,553682.1,6104,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982373,960705.00
09/04/2016 05:45,2,0.000,ALERT,213.74,304.78,59.996,1472982304,"201051344000983","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,546043.4,546043.4,6097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982375,960706.00
09/04/2016 05:45,2,0.000,ALERT,213.74,304.18,59.991,1472982304,"201051344001158","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,537989.1,537989.1,6101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982376,960707.00
09/04/2016 05:45,2,0.000,ALERT,213.96,305.08,59.996,1472982304,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,545510.1,545510.1,6116,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472982378,960708.00
09/04/2016 05:45,2,0.000,ALERT,213.06,302.68,59.959,1472982304,"274151322000087","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,758354.6,758354.6,6125,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472982380,960709.00
09/04/2016 06:00,2,0.000,ALERT,213.96,304.18,60.007,1472983203,"201051344000645","219011344069620",0.00,16.00,0,302.37,305.68,0.0,0.0,0.000,544997.2,544997.2,6110,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983205,960710.00
09/04/2016 06:00,2,0.000,ALERT,212.83,302.68,59.975,1472983203,"274151322000085","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,786001.0,786001.0,6051,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983207,960711.00
09/04/2016 06:00,2,0.000,ALERT,213.96,303.88,59.975,1472983203,"201051344000633","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,536537.1,536537.1,6107,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983209,960712.00
09/04/2016 06:00,2,0.000,ALERT,213.06,303.58,59.975,1472983203,"201051344000469","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,539028.3,539028.3,6124,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983210,960713.00
09/04/2016 06:00,2,0.000,ALERT,213.29,302.68,59.959,1472983203,"201051344000646","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,539736.8,539736.8,6100,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983212,960714.00
09/04/2016 06:00,2,0.000,ALERT,212.61,302.37,59.975,1472983203,"274151322000052","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,807324.6,807324.6,6053,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983214,960715.00
09/04/2016 06:00,2,0.000,ALERT,213.74,302.98,59.981,1472983203,"201051344000585","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,549376.8,549376.8,6096,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983216,960716.00
