ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 06:00,2,0.000,ALERT,213.51,303.28,59.975,1472983203,"201051344001230","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,542877.0,542877.0,6128,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983217,960717.00
09/04/2016 06:00,2,0.000,ALERT,214.19,303.58,59.981,1472983203,"201051344000582","219011344069620",0.00,15.50,0,301.77,305.08,0.0,0.0,0.000,535614.4,535614.4,6094,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983219,960718.00
09/04/2016 06:00,2,0.000,ALERT,213.29,302.68,59.991,1472983203,"201051344000955","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,549454.8,549454.8,6099,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983221,960719.00
09/04/2016 06:00,2,0.000,ALERT,212.83,301.77,60.018,1472983203,"274151322000094","219011344069620",0.00,15.80,0,300.57,303.58,0.0,0.0,0.000,663287.0,663287.0,6173,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983223,960720.00
09/04/2016 06:00,2,0.000,ALERT,213.51,304.78,59.981,1472983203,"201051344000579","219011344069620",0.00,15.80,0,302.98,306.58,0.0,0.0,0.000,553307.0,553307.0,6110,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983225,960721.00
09/04/2016 06:00,2,0.000,ALERT,213.29,303.28,59.981,1472983203,"201051344000890","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,546718.5,546718.5,6095,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983227,960722.00
09/04/2016 06:00,2,0.000,ALERT,213.51,302.68,59.986,1472983203,"201051344000438","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,548197.4,548197.4,6104,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983229,960723.00
09/04/2016 06:00,2,0.000,ALERT,213.74,302.07,59.986,1472983203,"201051344000417","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,539419.2,539419.2,6099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983231,960724.00
09/04/2016 06:00,2,0.000,ALERT,212.83,302.98,59.986,1472983203,"274151322000083","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,800011.0,800011.0,6072,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983233,960725.00
09/04/2016 06:00,2,0.000,ALERT,213.29,302.37,59.981,1472983203,"274151322000076","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,853724.4,853724.4,6076,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983234,960726.00
09/04/2016 06:00,2,0.000,ALERT,213.29,304.78,59.986,1472983203,"201051344000868","219011344069620",0.00,15.80,0,302.98,306.58,0.0,0.0,0.000,537843.1,537843.1,6117,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983236,960727.00
09/04/2016 06:00,2,0.000,ALERT,212.83,303.58,59.975,1472983203,"274151322000095","219011344069620",0.00,15.80,0,302.07,305.38,0.0,0.0,0.000,845126.2,845126.2,6090,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983238,960728.00
09/04/2016 06:00,2,0.000,ALERT,213.29,303.88,59.981,1472983203,"201051344000988","219011344069620",0.00,15.80,0,299.97,305.68,0.0,0.0,0.000,524483.0,524483.0,6123,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983240,960729.00
09/04/2016 06:00,2,0.000,ALERT,213.29,301.77,59.981,1472983203,"201051344001025","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,548145.6,548145.6,6104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983242,960730.00
09/04/2016 06:00,2,0.000,ALERT,213.29,303.88,59.975,1472983203,"201051344000458","219011344069620",0.00,16.30,0,302.68,306.58,0.0,0.0,0.000,545207.8,545207.8,6103,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983243,960731.00
09/04/2016 06:00,2,0.000,ALERT,213.96,303.88,59.959,1472983203,"201051344000853","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,544464.5,544464.5,6108,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983245,960732.00
09/04/2016 06:00,2,0.000,ALERT,213.74,302.68,59.970,1472983203,"201051344000685","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,547456.0,547456.0,6117,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983247,960733.00
09/04/2016 06:00,2,0.000,ALERT,213.51,302.07,59.986,1472983203,"201051344000917","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,544402.1,544402.1,6126,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983249,960734.00
09/04/2016 06:00,2,0.000,ALERT,213.74,302.98,59.970,1472983203,"201051344001145","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,549612.7,549612.7,6124,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983251,960735.00
09/04/2016 06:00,2,0.000,ALERT,213.74,302.07,59.975,1472983203,"201051344000651","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,542586.3,542586.3,6097,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983252,960736.00
09/04/2016 06:00,2,0.000,ALERT,212.16,301.77,59.970,1472983203,"274151322000088","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,770217.8,770217.8,6060,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983254,960737.00
09/04/2016 06:00,2,0.000,ALERT,213.06,301.47,59.959,1472983203,"274151322000068","219011344069620",0.00,16.70,0,300.27,303.28,0.0,0.0,0.000,663657.4,663657.4,6169,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983256,960738.00
09/04/2016 06:00,2,0.000,ALERT,213.29,302.68,59.954,1472983203,"201051344001135","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,538732.3,538732.3,6095,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983258,960739.00
09/04/2016 06:00,2,0.000,ALERT,213.06,304.48,59.970,1472983203,"201051344000594","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,549601.2,549601.2,6105,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983260,960740.00
09/04/2016 06:00,2,0.000,ALERT,213.51,302.68,59.970,1472983203,"201051344001203","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,546865.9,546865.9,6113,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983262,960741.00
09/04/2016 06:00,2,0.000,ALERT,212.61,302.98,59.959,1472983203,"274151322000054","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,786110.8,786110.8,6052,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983264,960742.00
09/04/2016 06:00,2,0.000,ALERT,213.51,303.58,59.938,1472983203,"201051344000867","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,536907.8,536907.8,6108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983265,960743.00
09/04/2016 06:00,2,0.000,ALERT,213.51,302.37,59.965,1472983203,"201051344001093","219011344069620",0.00,16.00,0,301.17,304.18,0.0,0.0,0.000,543782.5,543782.5,6132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983267,960744.00
09/04/2016 06:00,2,0.000,ALERT,213.29,304.18,59.922,1472983203,"201051344000900","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,553608.6,553608.6,6119,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983269,960745.00
09/04/2016 06:00,2,0.000,ALERT,213.51,303.28,59.959,1472983203,"201051344000648","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,542584.8,542584.8,6103,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983271,960746.00
09/04/2016 06:00,2,0.000,ALERT,213.29,304.48,59.933,1472983203,"201051344000569","219011344069620",0.00,15.80,0,303.28,306.88,0.0,0.0,0.000,553682.1,553682.1,6106,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983272,960747.00
09/04/2016 06:00,2,0.000,ALERT,213.29,304.18,59.991,1472983203,"201051344000983","219011344069620",0.00,15.80,0,302.98,306.58,0.0,0.0,0.000,546043.4,546043.4,6099,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983274,960748.00
09/04/2016 06:00,2,0.000,ALERT,213.29,303.58,59.965,1472983203,"201051344001158","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,537989.1,537989.1,6103,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983276,960749.00
09/04/2016 06:00,2,0.000,ALERT,213.74,304.48,59.970,1472983203,"201051344000576","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,545510.1,545510.1,6118,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472983278,960750.00
09/04/2016 06:00,2,0.000,ALERT,212.83,301.17,59.965,1472983203,"274151322000087","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,758354.6,758354.6,6127,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472983280,960751.00
09/04/2016 06:15,2,0.000,ALERT,213.74,303.28,60.018,1472984103,"201051344000645","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,544997.2,544997.2,6112,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984105,960752.00
09/04/2016 06:15,2,0.000,ALERT,212.83,302.07,60.018,1472984103,"274151322000085","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,786001.0,786001.0,6053,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984106,960753.00
09/04/2016 06:15,2,0.000,ALERT,213.74,303.58,59.959,1472984103,"201051344000633","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,536537.1,536537.1,6109,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984108,960754.00
09/04/2016 06:15,2,0.000,ALERT,213.29,303.58,60.002,1472984103,"201051344000469","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,539028.3,539028.3,6126,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984110,960755.00
09/04/2016 06:15,2,0.000,ALERT,212.83,302.37,60.044,1472984103,"201051344000646","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,539736.8,539736.8,6102,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984112,960756.00
09/04/2016 06:15,2,0.000,ALERT,212.38,302.68,60.007,1472984103,"274151322000052","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,807324.6,807324.6,6055,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984114,960757.00
09/04/2016 06:15,2,0.000,ALERT,213.06,302.68,60.007,1472984103,"201051344000585","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,549376.8,549376.8,6098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984115,960758.00
09/04/2016 06:15,2,0.000,ALERT,213.06,302.68,60.007,1472984103,"201051344001230","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,542877.0,542877.0,6130,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984117,960759.00
09/04/2016 06:15,2,0.000,ALERT,213.51,303.28,60.023,1472984103,"201051344000582","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,535614.4,535614.4,6096,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984119,960760.00
09/04/2016 06:15,2,0.000,ALERT,212.61,302.07,60.002,1472984103,"201051344000955","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,549454.8,549454.8,6101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984121,960761.00
09/04/2016 06:15,2,0.000,ALERT,212.83,301.77,59.996,1472984103,"274151322000094","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,663287.0,663287.0,6175,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984123,960762.00
09/04/2016 06:15,2,0.000,ALERT,213.29,304.48,60.002,1472984103,"201051344000579","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,553307.0,553307.0,6112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984124,960763.00
09/04/2016 06:15,2,0.000,ALERT,212.83,302.98,60.007,1472984103,"201051344000890","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,546718.5,546718.5,6097,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984126,960764.00
09/04/2016 06:15,2,0.000,ALERT,213.06,302.37,59.996,1472984103,"201051344000438","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,548197.4,548197.4,6106,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984128,960765.00
09/04/2016 06:15,2,0.000,ALERT,213.06,301.77,60.023,1472984103,"201051344000417","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,539419.2,539419.2,6101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984130,960766.00
09/04/2016 06:15,2,0.000,ALERT,212.83,302.37,59.991,1472984103,"274151322000083","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,800011.0,800011.0,6074,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984131,960767.00
09/04/2016 06:15,2,0.000,ALERT,213.29,302.68,59.996,1472984103,"274151322000076","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,853724.4,853724.4,6078,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984133,960768.00
09/04/2016 06:15,2,0.000,ALERT,213.06,304.18,59.996,1472984103,"201051344000868","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,537843.1,537843.1,6119,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984135,960769.00
09/04/2016 06:15,2,0.000,ALERT,212.61,303.28,59.991,1472984103,"274151322000095","219011344069620",0.00,15.80,0,301.77,304.78,0.0,0.0,0.000,845126.2,845126.2,6092,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984137,960770.00
09/04/2016 06:15,2,0.000,ALERT,213.06,303.58,59.991,1472984103,"201051344000988","219011344069620",0.00,15.80,0,299.37,305.38,0.0,0.0,0.000,524483.0,524483.0,6125,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984139,960771.00
09/04/2016 06:15,2,0.000,ALERT,212.83,301.47,59.981,1472984103,"201051344001025","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,548145.6,548145.6,6106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984141,960772.00
09/04/2016 06:15,2,0.000,ALERT,213.06,303.88,59.949,1472984103,"201051344000458","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,545207.8,545207.8,6105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984142,960773.00
09/04/2016 06:15,2,0.000,ALERT,213.74,303.58,59.986,1472984103,"201051344000853","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,544464.5,544464.5,6110,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984144,960774.00
09/04/2016 06:15,2,0.000,ALERT,213.29,302.37,59.996,1472984103,"201051344000685","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,547456.0,547456.0,6119,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984146,960775.00
09/04/2016 06:15,2,0.000,ALERT,213.06,301.77,59.996,1472984103,"201051344000917","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,544402.1,544402.1,6128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984148,960776.00
09/04/2016 06:15,2,0.000,ALERT,213.29,302.68,60.002,1472984103,"201051344001145","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,549612.7,549612.7,6126,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984150,960777.00
09/04/2016 06:15,2,0.000,ALERT,213.06,301.47,59.996,1472984103,"201051344000651","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,542586.3,542586.3,6099,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984152,960778.00
09/04/2016 06:15,2,0.000,ALERT,212.38,302.07,59.991,1472984103,"274151322000088","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,770217.8,770217.8,6062,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984153,960779.00
09/04/2016 06:15,2,0.000,ALERT,213.29,301.77,59.996,1472984103,"274151322000068","219011344069620",0.00,16.70,0,300.27,302.98,0.0,0.0,0.000,663657.4,663657.4,6171,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984155,960780.00
09/04/2016 06:15,2,0.000,ALERT,212.61,302.07,59.954,1472984103,"201051344001135","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,538732.3,538732.3,6097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984157,960781.00
09/04/2016 06:15,2,0.000,ALERT,212.83,304.18,59.991,1472984103,"201051344000594","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,549601.2,549601.2,6107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984159,960782.00
09/04/2016 06:15,2,0.000,ALERT,213.06,302.07,59.996,1472984103,"201051344001203","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,546865.9,546865.9,6115,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984161,960783.00
09/04/2016 06:15,2,0.000,ALERT,212.61,302.37,60.007,1472984103,"274151322000054","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,786110.8,786110.8,6054,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984162,960784.00
09/04/2016 06:15,2,0.000,ALERT,213.29,302.98,59.991,1472984103,"201051344000867","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,536907.8,536907.8,6110,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984164,960785.00
09/04/2016 06:15,2,0.000,ALERT,213.06,302.37,59.991,1472984103,"201051344001093","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,543782.5,543782.5,6134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984166,960786.00
09/04/2016 06:15,2,0.000,ALERT,213.06,303.88,59.986,1472984103,"201051344000900","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,553608.6,553608.6,6121,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984168,960787.00
09/04/2016 06:15,2,0.000,ALERT,213.51,302.98,59.991,1472984103,"201051344000648","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,542584.8,542584.8,6105,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984170,960788.00
09/04/2016 06:15,2,0.000,ALERT,213.06,304.18,60.002,1472984103,"201051344000569","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,553682.1,553682.1,6108,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984171,960789.00
09/04/2016 06:15,2,0.000,ALERT,213.06,303.58,59.996,1472984103,"201051344000983","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,546043.4,546043.4,6101,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984173,960790.00
09/04/2016 06:15,2,0.000,ALERT,213.06,303.28,59.996,1472984103,"201051344001158","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,537989.1,537989.1,6105,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984175,960791.00
09/04/2016 06:15,2,0.000,ALERT,213.51,303.88,59.991,1472984103,"201051344000576","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,545510.1,545510.1,6120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472984177,960792.00
09/04/2016 06:15,2,0.000,ALERT,212.83,302.37,59.996,1472984103,"274151322000087","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,758354.6,758354.6,6129,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472984179,960793.00
09/04/2016 06:30,2,0.000,ALERT,213.96,304.18,59.996,1472985004,"201051344000645","219011344069620",0.00,15.80,0,299.97,305.38,0.0,0.0,0.000,544997.2,544997.2,6114,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985006,960794.00
09/04/2016 06:30,2,0.000,ALERT,212.61,302.07,59.996,1472985004,"274151322000085","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,786001.0,786001.0,6055,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985008,960795.00
09/04/2016 06:30,2,0.000,ALERT,213.96,304.18,59.996,1472985004,"201051344000633","219011344069620",0.00,15.30,0,298.47,305.08,0.0,0.0,0.000,536537.1,536537.1,6111,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985010,960796.00
09/04/2016 06:30,2,0.000,ALERT,213.51,304.48,59.996,1472985004,"201051344000469","219011344069620",0.00,15.00,0,299.07,305.38,0.0,0.0,0.000,539028.3,539028.3,6128,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985012,960797.00
09/04/2016 06:30,2,0.000,ALERT,213.06,302.37,59.991,1472985004,"201051344000646","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,539736.8,539736.8,6104,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985013,960798.00
09/04/2016 06:30,2,0.000,ALERT,212.38,302.68,60.002,1472985004,"274151322000052","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,807324.6,807324.6,6057,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985015,960799.00
09/04/2016 06:30,2,0.000,ALERT,213.51,302.68,59.996,1472985004,"201051344000585","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,549376.8,549376.8,6100,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985017,960800.00
09/04/2016 06:30,2,0.000,ALERT,213.06,302.68,59.986,1472985004,"201051344001230","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,542877.0,542877.0,6132,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985019,960801.00
09/04/2016 06:30,2,0.000,ALERT,213.74,303.28,59.991,1472985004,"201051344000582","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,535614.4,535614.4,6098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985021,960802.00
09/04/2016 06:30,2,0.000,ALERT,212.83,302.37,59.991,1472985004,"201051344000955","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,549454.8,549454.8,6103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985022,960803.00
09/04/2016 06:30,2,0.000,ALERT,212.61,301.77,59.981,1472985004,"274151322000094","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,663287.0,663287.0,6177,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985024,960804.00
09/04/2016 06:30,2,0.000,ALERT,213.51,304.78,59.996,1472985004,"201051344000579","219011344069620",0.00,15.80,0,300.57,306.28,0.0,0.0,0.000,553307.0,553307.0,6114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985026,960805.00
09/04/2016 06:30,2,0.000,ALERT,213.06,302.98,59.991,1472985004,"201051344000890","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,546718.5,546718.5,6099,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985028,960806.00
09/04/2016 06:30,2,0.000,ALERT,213.51,302.68,60.028,1472985004,"201051344000438","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,548197.4,548197.4,6108,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985030,960807.00
09/04/2016 06:30,2,0.000,ALERT,213.51,302.07,59.991,1472985004,"201051344000417","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,539419.2,539419.2,6103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985031,960808.00
09/04/2016 06:30,2,0.000,ALERT,212.61,302.68,59.991,1472985004,"274151322000083","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,800011.0,800011.0,6076,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985033,960809.00
09/04/2016 06:30,2,0.000,ALERT,213.29,302.37,59.996,1472985004,"274151322000076","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,853724.4,853724.4,6080,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985035,960810.00
09/04/2016 06:30,2,0.000,ALERT,213.29,305.08,59.991,1472985004,"201051344000868","219011344069620",0.00,15.50,0,300.57,306.28,0.0,0.0,0.000,537843.1,537843.1,6121,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985037,960811.00
09/04/2016 06:30,2,0.000,ALERT,212.83,303.28,59.975,1472985004,"274151322000095","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,845126.2,845126.2,6094,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985039,960812.00
09/04/2016 06:30,2,0.000,ALERT,213.29,304.18,59.954,1472985004,"201051344000988","219011344069620",0.00,15.50,0,297.57,305.38,0.0,0.0,0.000,524483.0,524483.0,6127,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985041,960813.00
09/04/2016 06:30,2,0.000,ALERT,213.06,301.77,59.996,1472985004,"201051344001025","219011344069620",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,548145.6,548145.6,6108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985042,960814.00
09/04/2016 06:30,2,0.000,ALERT,213.51,304.48,60.034,1472985004,"201051344000458","219011344069620",0.00,16.00,0,300.27,306.28,0.0,0.0,0.000,545207.8,545207.8,6107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985044,960815.00
09/04/2016 06:30,2,0.000,ALERT,213.96,304.18,59.991,1472985004,"201051344000853","219011344069620",0.00,15.30,0,299.97,305.68,0.0,0.0,0.000,544464.5,544464.5,6112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985046,960816.00
09/04/2016 06:30,2,0.000,ALERT,213.51,302.68,59.986,1472985004,"201051344000685","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,547456.0,547456.0,6121,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985048,960817.00
09/04/2016 06:30,2,0.000,ALERT,213.51,302.07,59.986,1472985004,"201051344000917","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,544402.1,544402.1,6130,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985050,960818.00
09/04/2016 06:30,2,0.000,ALERT,213.74,302.68,59.991,1472985004,"201051344001145","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,549612.7,549612.7,6128,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985051,960819.00
09/04/2016 06:30,2,0.000,ALERT,213.51,301.77,59.986,1472985004,"201051344000651","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,542586.3,542586.3,6101,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985053,960820.00
09/04/2016 06:30,2,0.000,ALERT,212.16,302.37,59.986,1472985004,"274151322000088","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,770217.8,770217.8,6064,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985055,960821.00
09/04/2016 06:30,2,0.000,ALERT,213.29,301.77,59.975,1472985004,"274151322000068","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,663657.4,663657.4,6173,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985057,960822.00
09/04/2016 06:30,2,0.000,ALERT,213.06,302.68,59.981,1472985004,"201051344001135","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,538732.3,538732.3,6099,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985059,960823.00
09/04/2016 06:30,2,0.000,ALERT,213.29,304.78,59.986,1472985004,"201051344000594","219011344069620",0.00,15.50,0,299.97,305.98,0.0,0.0,0.000,549601.2,549601.2,6109,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985060,960824.00
09/04/2016 06:30,2,0.000,ALERT,213.29,302.37,59.933,1472985004,"201051344001203","219011344069620",0.00,15.50,0,299.07,305.38,0.0,0.0,0.000,546865.9,546865.9,6117,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985062,960825.00
09/04/2016 06:30,2,0.000,ALERT,212.38,302.98,59.970,1472985004,"274151322000054","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,786110.8,786110.8,6056,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985064,960826.00
09/04/2016 06:30,2,0.000,ALERT,213.51,304.18,59.986,1472985004,"201051344000867","219011344069620",0.00,15.80,0,299.67,305.98,0.0,0.0,0.000,536907.8,536907.8,6112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985066,960827.00
09/04/2016 06:30,2,0.000,ALERT,213.29,302.68,59.981,1472985004,"201051344001093","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,543782.5,543782.5,6136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985068,960828.00
09/04/2016 06:30,2,0.000,ALERT,213.29,304.48,59.986,1472985004,"201051344000900","219011344069620",0.00,15.50,0,299.67,305.38,0.0,0.0,0.000,553608.6,553608.6,6123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985070,960829.00
09/04/2016 06:30,2,0.000,ALERT,213.51,303.58,59.986,1472985004,"201051344000648","219011344069620",0.00,15.00,0,299.37,305.68,0.0,0.0,0.000,542584.8,542584.8,6107,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985072,960830.00
09/04/2016 06:30,2,0.000,ALERT,213.51,305.08,59.949,1472985004,"201051344000569","219011344069620",0.00,15.50,0,300.57,306.58,0.0,0.0,0.000,553682.1,553682.1,6110,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985074,960831.00
09/04/2016 06:30,2,0.000,ALERT,213.29,304.48,59.938,1472985004,"201051344000983","219011344069620",0.00,15.50,0,300.27,306.28,0.0,0.0,0.000,546043.4,546043.4,6103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985076,960832.00
09/04/2016 06:30,2,0.000,ALERT,213.51,304.18,59.986,1472985004,"201051344001158","219011344069620",0.00,15.00,0,299.67,305.08,0.0,0.0,0.000,537989.1,537989.1,6107,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985077,960833.00
09/04/2016 06:30,2,0.000,ALERT,213.96,304.78,59.986,1472985004,"201051344000576","219011344069620",0.00,15.30,0,300.27,305.98,0.0,0.0,0.000,545510.1,545510.1,6122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985079,960834.00
09/04/2016 06:30,2,0.000,ALERT,212.83,301.77,59.975,1472985004,"274151322000087","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,758354.6,758354.6,6131,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985081,960835.00
09/04/2016 06:45,2,0.000,ALERT,213.74,304.18,60.002,1472985903,"201051344000645","219011344069620",0.00,15.80,0,302.68,307.18,0.0,0.0,0.000,544997.2,544997.2,6116,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985905,960836.00
09/04/2016 06:45,2,0.000,ALERT,212.61,302.07,59.970,1472985903,"274151322000085","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,786001.0,786001.0,6057,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985907,960837.00
09/04/2016 06:45,2,0.000,ALERT,213.74,303.88,60.012,1472985903,"201051344000633","219011344069620",0.00,15.00,0,300.87,306.88,0.0,0.0,0.000,536537.1,536537.1,6113,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985909,960838.00
09/04/2016 06:45,2,0.000,ALERT,213.29,304.18,59.965,1472985903,"201051344000469","219011344069620",0.00,15.00,0,301.77,306.88,0.0,0.0,0.000,539028.3,539028.3,6130,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985911,960839.00
09/04/2016 06:45,2,0.000,ALERT,213.06,302.07,59.965,1472985903,"201051344000646","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,539736.8,539736.8,6106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985912,960840.00
09/04/2016 06:45,2,0.000,ALERT,212.38,302.98,59.965,1472985903,"274151322000052","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,807324.6,807324.6,6059,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985914,960841.00
09/04/2016 06:45,2,0.000,ALERT,213.51,302.68,59.981,1472985903,"201051344000585","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,549376.8,549376.8,6102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985916,960842.00
09/04/2016 06:45,2,0.000,ALERT,213.29,302.68,59.970,1472985903,"201051344001230","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,542877.0,542877.0,6134,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985918,960843.00
09/04/2016 06:45,2,0.000,ALERT,213.74,302.98,59.965,1472985903,"201051344000582","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,535614.4,535614.4,6100,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985920,960844.00
09/04/2016 06:45,2,0.000,ALERT,213.06,302.37,59.996,1472985903,"201051344000955","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,549454.8,549454.8,6105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985921,960845.00
09/04/2016 06:45,2,0.000,ALERT,212.61,302.07,59.965,1472985903,"274151322000094","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,663287.0,663287.0,6179,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985923,960846.00
09/04/2016 06:45,2,0.000,ALERT,213.29,304.78,59.922,1472985903,"201051344000579","219011344069620",0.00,15.50,0,302.98,307.78,0.0,0.0,0.000,553307.0,553307.0,6116,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985925,960847.00
09/04/2016 06:45,2,0.000,ALERT,213.29,302.68,59.970,1472985903,"201051344000890","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,546718.5,546718.5,6101,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985927,960848.00
09/04/2016 06:45,2,0.000,ALERT,213.51,302.68,59.975,1472985903,"201051344000438","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,548197.4,548197.4,6110,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985929,960849.00
09/04/2016 06:45,2,0.000,ALERT,213.51,301.77,59.970,1472985903,"201051344000417","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,539419.2,539419.2,6105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985930,960850.00
09/04/2016 06:45,2,0.000,ALERT,212.61,302.37,59.970,1472985903,"274151322000083","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,800011.0,800011.0,6078,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985932,960851.00
09/04/2016 06:45,2,0.000,ALERT,213.29,302.37,59.965,1472985903,"274151322000076","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,853724.4,853724.4,6082,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985934,960852.00
09/04/2016 06:45,2,0.000,ALERT,213.51,305.08,60.018,1472985903,"201051344000868","219011344069620",0.00,15.50,0,303.28,308.09,0.0,0.0,0.000,537843.1,537843.1,6123,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985936,960853.00
09/04/2016 06:45,2,0.000,ALERT,212.61,303.58,59.996,1472985903,"274151322000095","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,845126.2,845126.2,6096,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985938,960854.00
09/04/2016 06:45,2,0.000,ALERT,213.29,304.48,59.991,1472985903,"201051344000988","219011344069620",0.00,15.50,0,299.97,306.58,0.0,0.0,0.000,524483.0,524483.0,6129,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985939,960855.00
09/04/2016 06:45,2,0.000,ALERT,213.29,301.77,60.002,1472985903,"201051344001025","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,548145.6,548145.6,6110,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985941,960856.00
09/04/2016 06:45,2,0.000,ALERT,213.29,304.78,59.996,1472985903,"201051344000458","219011344069620",0.00,16.00,0,302.37,307.48,0.0,0.0,0.000,545207.8,545207.8,6109,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985943,960857.00
09/04/2016 06:45,2,0.000,ALERT,213.96,304.48,59.981,1472985903,"201051344000853","219011344069620",0.00,15.30,0,302.37,307.18,0.0,0.0,0.000,544464.5,544464.5,6114,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985945,960858.00
09/04/2016 06:45,2,0.000,ALERT,213.74,302.37,60.007,1472985903,"201051344000685","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,547456.0,547456.0,6123,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985947,960859.00
09/04/2016 06:45,2,0.000,ALERT,213.74,302.07,60.018,1472985903,"201051344000917","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,544402.1,544402.1,6132,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985948,960860.00
09/04/2016 06:45,2,0.000,ALERT,213.74,302.68,59.991,1472985903,"201051344001145","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,549612.7,549612.7,6130,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985950,960861.00
