ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 06:45,2,0.000,ALERT,213.74,301.77,59.938,1472985903,"201051344000651","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,542586.3,542586.3,6103,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985952,960862.00
09/04/2016 06:45,2,0.000,ALERT,212.38,302.37,59.975,1472985903,"274151322000088","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,770217.8,770217.8,6066,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985954,960863.00
09/04/2016 06:45,2,0.000,ALERT,213.29,301.77,59.954,1472985903,"274151322000068","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,663657.4,663657.4,6175,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985956,960864.00
09/04/2016 06:45,2,0.000,ALERT,213.29,302.37,60.002,1472985903,"201051344001135","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,538732.3,538732.3,6101,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985957,960865.00
09/04/2016 06:45,2,0.000,ALERT,213.29,305.08,59.981,1472985903,"201051344000594","219011344069620",0.00,15.50,0,302.07,308.09,0.0,0.0,0.000,549601.2,549601.2,6111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985959,960866.00
09/04/2016 06:45,2,0.000,ALERT,213.51,302.07,59.975,1472985903,"201051344001203","219011344069620",0.00,15.30,0,300.27,305.68,0.0,0.0,0.000,546865.9,546865.9,6119,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985961,960867.00
09/04/2016 06:45,2,0.000,ALERT,212.61,302.37,60.023,1472985903,"274151322000054","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,786110.8,786110.8,6058,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985963,960868.00
09/04/2016 06:45,2,0.000,ALERT,213.51,304.18,59.959,1472985903,"201051344000867","219011344069620",0.00,15.80,0,302.07,307.48,0.0,0.0,0.000,536907.8,536907.8,6114,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985965,960869.00
09/04/2016 06:45,2,0.000,ALERT,213.51,302.37,59.933,1472985903,"201051344001093","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,543782.5,543782.5,6138,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985966,960870.00
09/04/2016 06:45,2,0.000,ALERT,213.29,304.48,59.981,1472985903,"201051344000900","219011344069620",0.00,15.30,0,302.07,307.18,0.0,0.0,0.000,553608.6,553608.6,6125,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472985968,960871.00
09/04/2016 06:45,2,0.000,ALERT,213.51,303.88,59.938,1472985903,"201051344000648","219011344069620",0.00,15.00,0,302.07,306.88,0.0,0.0,0.000,542584.8,542584.8,6109,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985970,960872.00
09/04/2016 06:45,2,0.000,ALERT,213.51,304.78,59.981,1472985903,"201051344000569","219011344069620",0.00,15.50,0,302.98,307.78,0.0,0.0,0.000,553682.1,553682.1,6112,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985972,960873.00
09/04/2016 06:45,2,0.000,ALERT,213.29,304.78,60.002,1472985903,"201051344000983","219011344069620",0.00,15.50,0,302.68,307.48,0.0,0.0,0.000,546043.4,546043.4,6105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985974,960874.00
09/04/2016 06:45,2,0.000,ALERT,213.29,304.18,59.981,1472985903,"201051344001158","219011344069620",0.00,15.00,0,302.07,306.88,0.0,0.0,0.000,537989.1,537989.1,6109,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985975,960875.00
09/04/2016 06:45,2,0.000,ALERT,213.96,304.78,59.981,1472985903,"201051344000576","219011344069620",0.00,15.30,0,302.37,307.78,0.0,0.0,0.000,545510.1,545510.1,6124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985977,960876.00
09/04/2016 06:45,2,0.000,ALERT,212.83,302.07,59.975,1472985903,"274151322000087","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,758354.6,758354.6,6133,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472985979,960877.00
09/04/2016 07:00,2,0.000,ALERT,213.96,304.48,59.981,1472986804,"201051344000645","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,544997.2,544997.2,6118,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986806,960878.00
09/04/2016 07:00,2,0.000,ALERT,212.83,302.37,60.002,1472986804,"274151322000085","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,786001.0,786001.0,6059,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986807,960879.00
09/04/2016 07:00,2,0.000,ALERT,214.19,304.48,59.981,1472986804,"201051344000633","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,536537.1,536537.1,6115,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986809,960880.00
09/04/2016 07:00,2,0.000,ALERT,213.74,304.48,59.975,1472986804,"201051344000469","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,539028.3,539028.3,6132,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986811,960881.00
09/04/2016 07:00,2,0.000,ALERT,213.06,302.07,60.012,1472986804,"201051344000646","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,539736.8,539736.8,6108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986813,960882.00
09/04/2016 07:00,2,0.000,ALERT,212.61,302.98,59.981,1472986804,"274151322000052","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,807324.6,807324.6,6061,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986815,960883.00
09/04/2016 07:00,2,0.000,ALERT,213.51,302.37,60.018,1472986804,"201051344000585","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,549376.8,549376.8,6104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986816,960884.00
09/04/2016 07:00,2,0.000,ALERT,213.29,302.68,59.933,1472986804,"201051344001230","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,542877.0,542877.0,6136,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986818,960885.00
09/04/2016 07:00,2,0.000,ALERT,213.96,302.98,59.975,1472986804,"201051344000582","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,535614.4,535614.4,6102,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986820,960886.00
09/04/2016 07:00,2,0.000,ALERT,212.83,302.37,59.970,1472986804,"201051344000955","219011344069620",0.00,15.50,0,300.57,303.58,0.0,0.0,0.000,549454.8,549454.8,6107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986822,960887.00
09/04/2016 07:00,2,0.000,ALERT,212.61,301.77,59.954,1472986804,"274151322000094","219011344069620",0.00,15.50,0,300.57,303.28,0.0,0.0,0.000,663287.0,663287.0,6181,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986824,960888.00
09/04/2016 07:00,2,0.000,ALERT,213.51,305.08,59.965,1472986804,"201051344000579","219011344069620",0.00,15.50,0,302.98,306.88,0.0,0.0,0.000,553307.0,553307.0,6118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986825,960889.00
09/04/2016 07:00,2,0.000,ALERT,213.06,302.68,59.965,1472986804,"201051344000890","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,546718.5,546718.5,6103,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986827,960890.00
09/04/2016 07:00,2,0.000,ALERT,213.51,302.07,59.959,1472986804,"201051344000438","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,548197.4,548197.4,6112,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986829,960891.00
09/04/2016 07:00,2,0.000,ALERT,213.51,301.77,59.959,1472986804,"201051344000417","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,539419.2,539419.2,6107,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986831,960892.00
09/04/2016 07:00,2,0.000,ALERT,212.83,303.28,59.944,1472986804,"274151322000083","219011344069620",0.00,15.80,0,301.47,304.48,0.0,0.0,0.000,800011.0,800011.0,6080,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986833,960893.00
09/04/2016 07:00,2,0.000,ALERT,213.51,302.07,59.965,1472986804,"274151322000076","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,853724.4,853724.4,6084,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986834,960894.00
09/04/2016 07:00,2,0.000,ALERT,213.51,305.38,59.996,1472986804,"201051344000868","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,537843.1,537843.1,6125,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986836,960895.00
09/04/2016 07:00,2,0.000,ALERT,212.83,303.28,59.954,1472986804,"274151322000095","219011344069620",0.00,15.50,0,301.77,305.08,0.0,0.0,0.000,845126.2,845126.2,6098,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986838,960896.00
09/04/2016 07:00,2,0.000,ALERT,213.29,304.48,59.954,1472986804,"201051344000988","219011344069620",0.00,15.50,0,299.97,305.68,0.0,0.0,0.000,524483.0,524483.0,6131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986840,960897.00
09/04/2016 07:00,2,0.000,ALERT,213.06,301.47,59.949,1472986804,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,548145.6,548145.6,6112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986842,960898.00
09/04/2016 07:00,2,0.000,ALERT,213.29,304.48,59.954,1472986804,"201051344000458","219011344069620",0.00,16.00,0,302.37,307.18,0.0,0.0,0.000,545207.8,545207.8,6111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986843,960899.00
09/04/2016 07:00,2,0.000,ALERT,214.19,304.48,59.907,1472986804,"201051344000853","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,544464.5,544464.5,6116,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986845,960900.00
09/04/2016 07:00,2,0.000,ALERT,213.51,302.07,59.938,1472986804,"201051344000685","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,547456.0,547456.0,6125,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986847,960901.00
09/04/2016 07:00,2,0.000,ALERT,213.51,301.47,59.938,1472986804,"201051344000917","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,544402.1,544402.1,6134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986849,960902.00
09/04/2016 07:00,2,0.000,ALERT,213.51,302.37,59.970,1472986804,"201051344001145","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,549612.7,549612.7,6132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986851,960903.00
09/04/2016 07:00,2,0.000,ALERT,213.51,301.47,59.938,1472986804,"201051344000651","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,542586.3,542586.3,6105,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986852,960904.00
09/04/2016 07:00,2,0.000,ALERT,212.38,301.77,59.965,1472986804,"274151322000088","219011344069620",0.00,16.00,0,300.87,303.88,0.0,0.0,0.000,770217.8,770217.8,6068,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986854,960905.00
09/04/2016 07:00,2,0.000,ALERT,213.29,301.47,59.938,1472986804,"274151322000068","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,663657.4,663657.4,6177,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986856,960906.00
09/04/2016 07:00,2,0.000,ALERT,213.06,302.07,59.933,1472986804,"201051344001135","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,538732.3,538732.3,6103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986858,960907.00
09/04/2016 07:00,2,0.000,ALERT,213.29,305.08,59.959,1472986804,"201051344000594","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,549601.2,549601.2,6113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986860,960908.00
09/04/2016 07:00,2,0.000,ALERT,213.51,301.77,59.944,1472986804,"201051344001203","219011344069620",0.00,15.30,0,300.27,305.68,0.0,0.0,0.000,546865.9,546865.9,6121,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986861,960909.00
09/04/2016 07:00,2,0.000,ALERT,212.61,302.98,59.928,1472986804,"274151322000054","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,786110.8,786110.8,6060,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986863,960910.00
09/04/2016 07:00,2,0.000,ALERT,213.74,304.18,59.949,1472986804,"201051344000867","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,536907.8,536907.8,6116,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986865,960911.00
09/04/2016 07:00,2,0.000,ALERT,213.29,302.07,59.944,1472986804,"201051344001093","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,543782.5,543782.5,6140,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986867,960912.00
09/04/2016 07:00,2,0.000,ALERT,213.51,304.48,59.959,1472986804,"201051344000900","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,553608.6,553608.6,6127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986869,960913.00
09/04/2016 07:00,2,0.000,ALERT,213.74,303.58,59.959,1472986804,"201051344000648","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,542584.8,542584.8,6111,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986871,960914.00
09/04/2016 07:00,2,0.000,ALERT,213.51,304.78,59.986,1472986804,"201051344000569","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,553682.1,553682.1,6114,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986872,960915.00
09/04/2016 07:00,2,0.000,ALERT,213.51,304.78,59.965,1472986804,"201051344000983","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,546043.4,546043.4,6107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986874,960916.00
09/04/2016 07:00,2,0.000,ALERT,213.51,304.18,59.938,1472986804,"201051344001158","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,537989.1,537989.1,6111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472986876,960917.00
09/04/2016 07:00,2,0.000,ALERT,213.96,304.78,59.901,1472986804,"201051344000576","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,545510.1,545510.1,6126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986878,960918.00
09/04/2016 07:00,2,0.000,ALERT,212.83,301.47,59.938,1472986804,"274151322000087","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,758354.6,758354.6,6135,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472986879,960919.00
09/04/2016 07:15,2,0.000,ALERT,214.41,304.78,60.002,1472987703,"201051344000645","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,544997.2,544997.2,6120,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987705,960920.00
09/04/2016 07:15,2,0.000,ALERT,213.06,302.37,59.991,1472987703,"274151322000085","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,786001.0,786001.0,6061,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987706,960921.00
09/04/2016 07:15,2,0.000,ALERT,214.41,304.48,59.991,1472987703,"201051344000633","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,536537.1,536537.1,6117,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987708,960922.00
09/04/2016 07:15,2,0.000,ALERT,213.96,305.08,60.007,1472987703,"201051344000469","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,539028.3,539028.3,6134,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987710,960923.00
09/04/2016 07:15,2,0.000,ALERT,213.51,302.68,60.002,1472987703,"201051344000646","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,539736.8,539736.8,6110,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987712,960924.00
09/04/2016 07:15,2,0.000,ALERT,212.83,302.68,60.002,1472987703,"274151322000052","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,807324.6,807324.6,6063,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987714,960925.00
09/04/2016 07:15,2,0.000,ALERT,213.96,302.98,60.002,1472987703,"201051344000585","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,549376.8,549376.8,6106,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987716,960926.00
09/04/2016 07:15,2,0.000,ALERT,213.74,303.28,59.996,1472987703,"201051344001230","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,542877.0,542877.0,6138,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987718,960927.00
09/04/2016 07:15,2,0.000,ALERT,214.19,303.58,59.996,1472987703,"201051344000582","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,535614.4,535614.4,6104,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987719,960928.00
09/04/2016 07:15,2,0.000,ALERT,213.29,302.68,60.028,1472987703,"201051344000955","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,549454.8,549454.8,6109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987721,960929.00
09/04/2016 07:15,2,0.000,ALERT,213.29,302.37,59.991,1472987703,"274151322000094","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,663287.0,663287.0,6183,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987723,960930.00
09/04/2016 07:15,2,0.000,ALERT,213.96,305.68,59.986,1472987703,"201051344000579","219011344069620",0.00,15.30,0,303.28,306.88,0.0,0.0,0.000,553307.0,553307.0,6120,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987725,960931.00
09/04/2016 07:15,2,0.000,ALERT,213.74,303.28,59.991,1472987703,"201051344000890","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,546718.5,546718.5,6105,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987727,960932.00
09/04/2016 07:15,2,0.000,ALERT,213.96,302.68,59.991,1472987703,"201051344000438","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,548197.4,548197.4,6114,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987728,960933.00
09/04/2016 07:15,2,0.000,ALERT,213.96,302.37,60.002,1472987703,"201051344000417","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,539419.2,539419.2,6109,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987730,960934.00
09/04/2016 07:15,2,0.000,ALERT,213.29,302.68,59.996,1472987703,"274151322000083","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,800011.0,800011.0,6082,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987732,960935.00
09/04/2016 07:15,2,0.000,ALERT,213.74,302.98,59.991,1472987703,"274151322000076","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,853724.4,853724.4,6086,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987734,960936.00
09/04/2016 07:15,2,0.000,ALERT,213.96,305.68,60.034,1472987703,"201051344000868","219011344069620",0.00,15.30,0,303.28,307.18,0.0,0.0,0.000,537843.1,537843.1,6127,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987736,960937.00
09/04/2016 07:15,2,0.000,ALERT,213.06,303.58,60.012,1472987703,"274151322000095","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,845126.2,845126.2,6100,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987738,960938.00
09/04/2016 07:15,2,0.000,ALERT,213.96,305.08,59.991,1472987703,"201051344000988","219011344069620",0.00,15.30,0,300.27,305.98,0.0,0.0,0.000,524483.0,524483.0,6133,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987739,960939.00
09/04/2016 07:15,2,0.000,ALERT,213.74,302.07,59.986,1472987703,"201051344001025","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,548145.6,548145.6,6114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987741,960940.00
09/04/2016 07:15,2,0.000,ALERT,213.96,305.08,59.986,1472987703,"201051344000458","219011344069620",0.00,15.80,0,302.68,307.18,0.0,0.0,0.000,545207.8,545207.8,6113,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987743,960941.00
09/04/2016 07:15,2,0.000,ALERT,214.64,305.38,59.991,1472987703,"201051344000853","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,544464.5,544464.5,6118,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987745,960942.00
09/04/2016 07:15,2,0.000,ALERT,214.19,302.68,59.996,1472987703,"201051344000685","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,547456.0,547456.0,6127,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987747,960943.00
09/04/2016 07:15,2,0.000,ALERT,213.96,302.37,60.002,1472987703,"201051344000917","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,544402.1,544402.1,6136,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987748,960944.00
09/04/2016 07:15,2,0.000,ALERT,214.19,302.98,60.023,1472987703,"201051344001145","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,549612.7,549612.7,6134,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987750,960945.00
09/04/2016 07:15,2,0.000,ALERT,213.96,302.07,60.002,1472987703,"201051344000651","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,542586.3,542586.3,6107,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987752,960946.00
09/04/2016 07:15,2,0.000,ALERT,212.83,302.37,59.986,1472987703,"274151322000088","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,770217.8,770217.8,6070,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987754,960947.00
09/04/2016 07:15,2,0.000,ALERT,213.51,301.47,59.981,1472987703,"274151322000068","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,663657.4,663657.4,6179,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987756,960948.00
09/04/2016 07:15,2,0.000,ALERT,213.51,302.68,60.034,1472987703,"201051344001135","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,538732.3,538732.3,6105,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987757,960949.00
09/04/2016 07:15,2,0.000,ALERT,213.74,305.38,59.996,1472987703,"201051344000594","219011344069620",0.00,15.30,0,302.68,306.88,0.0,0.0,0.000,549601.2,549601.2,6115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987759,960950.00
09/04/2016 07:15,2,0.000,ALERT,213.96,302.07,59.991,1472987703,"201051344001203","219011344069620",0.00,15.30,0,299.97,305.68,0.0,0.0,0.000,546865.9,546865.9,6123,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987761,960951.00
09/04/2016 07:15,2,0.000,ALERT,213.06,302.98,59.986,1472987703,"274151322000054","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,786110.8,786110.8,6062,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987763,960952.00
09/04/2016 07:15,2,0.000,ALERT,214.19,304.48,59.996,1472987703,"201051344000867","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,536907.8,536907.8,6118,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987765,960953.00
09/04/2016 07:15,2,0.000,ALERT,213.96,302.68,59.996,1472987703,"201051344001093","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,543782.5,543782.5,6142,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987766,960954.00
09/04/2016 07:15,2,0.000,ALERT,213.74,305.08,59.986,1472987703,"201051344000900","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,553608.6,553608.6,6129,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987768,960955.00
09/04/2016 07:15,2,0.000,ALERT,214.19,304.48,60.002,1472987703,"201051344000648","219011344069620",0.00,14.70,0,301.77,306.58,0.0,0.0,0.000,542584.8,542584.8,6113,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987770,960956.00
09/04/2016 07:15,2,0.000,ALERT,213.96,305.38,59.996,1472987703,"201051344000569","219011344069620",0.00,15.30,0,303.28,307.18,0.0,0.0,0.000,553682.1,553682.1,6116,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987772,960957.00
09/04/2016 07:15,2,0.000,ALERT,213.96,305.08,59.996,1472987703,"201051344000983","219011344069620",0.00,15.30,0,303.28,306.88,0.0,0.0,0.000,546043.4,546043.4,6109,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987774,960958.00
09/04/2016 07:15,2,0.000,ALERT,213.96,304.78,59.996,1472987703,"201051344001158","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,537989.1,537989.1,6113,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987776,960959.00
09/04/2016 07:15,2,0.000,ALERT,214.41,305.38,59.996,1472987703,"201051344000576","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,545510.1,545510.1,6128,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472987778,960960.00
09/04/2016 07:15,2,0.000,ALERT,213.29,302.07,59.996,1472987703,"274151322000087","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,758354.6,758354.6,6137,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472987779,960961.00
09/04/2016 07:30,2,0.141,ALERT,214.64,331.23,59.986,1472988604,"201051344000645","219011344069620",26.84,15.50,0,302.98,342.65,3.8,1.8,0.000,544997.3,544997.3,6122,0,0,0,L,1122011218,0,122.68,123.14,0100,12,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1472988606,960962.00
09/04/2016 07:30,2,0.078,ALERT,213.51,302.98,59.986,1472988604,"274151322000085","219011344069620",24.57,15.80,0,300.87,305.08,2.0,0.0,0.000,786001.0,786001.0,6063,0,0,0,L,1151911521,0,123.14,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1472988608,960963.00
09/04/2016 07:30,2,0.189,ALERT,214.64,306.58,59.991,1472988604,"201051344000633","219011344069620",22.05,15.00,0,301.17,307.18,4.2,2.2,0.000,536537.2,536537.2,6119,0,0,0,L,1122011218,0,122.46,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1472988610,960964.00
09/04/2016 07:30,2,0.174,ALERT,214.19,333.63,59.986,1472988604,"201051344000469","219011344069620",26.68,14.70,0,302.07,341.45,4.8,2.7,0.000,539028.5,539028.5,6136,0,0,0,L,1122011218,0,121.78,123.36,0100,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472988611,960965.00
09/04/2016 07:30,2,0.178,ALERT,213.74,315.30,60.028,1472988604,"201051344000646","219011344069620",23.60,15.00,0,300.27,315.90,4.3,2.2,0.000,539736.9,539736.9,6112,0,0,0,L,1122011218,0,122.91,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472988613,960966.00
09/04/2016 07:30,2,0.107,ALERT,212.83,334.84,59.959,1472988604,"274151322000052","219011344069620",25.94,15.80,0,300.57,336.64,2.8,0.8,0.000,807324.6,807324.6,6065,0,0,0,L,1151911521,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1472988615,960967.00
09/04/2016 07:30,2,0.174,ALERT,214.41,328.82,59.981,1472988604,"201051344000585","219011344069620",24.81,15.30,0,300.57,330.33,4.4,2.3,0.000,549377.0,549377.0,6108,0,0,0,L,1122011218,0,122.46,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472988617,960968.00
09/04/2016 07:30,2,0.164,ALERT,213.96,322.21,59.981,1472988604,"201051344001230","219011344069620",24.09,15.00,0,301.17,323.11,4.0,2.0,0.000,542877.1,542877.1,6140,0,0,0,L,1122011218,0,122.91,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1472988619,960969.00
09/04/2016 07:30,2,0.180,ALERT,214.41,305.98,59.981,1472988604,"201051344000582","219011344069620",22.52,15.00,0,301.47,308.69,4.1,2.1,0.000,535614.6,535614.6,6106,0,0,0,L,1122011218,0,122.91,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472988621,960970.00
09/04/2016 07:30,2,0.213,ALERT,213.74,340.25,59.975,1472988604,"201051344000955","219011344069620",23.78,15.30,0,300.87,340.85,5.2,3.0,0.000,549455.0,549455.0,6111,0,0,0,L,1122011218,0,122.46,122.46,0200,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472988622,960971.00
09/04/2016 07:30,2,0.000,ALERT,213.29,302.68,59.970,1472988604,"274151322000094","219011344069620",40.37,15.50,0,300.57,384.43,0.0,0.0,0.000,663287.0,663287.0,6185,0,0,0,L,1151911521,0,122.23,123.36,0002,13,0,0,0,0,0,0,80,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1472988624,960972.00
09/04/2016 07:30,2,0.219,ALERT,214.19,331.53,59.975,1472988604,"201051344000579","219011344069620",23.99,15.50,0,303.58,342.05,5.3,3.2,0.000,553307.2,553307.2,6122,0,0,0,L,1122011218,0,122.01,122.91,0100,11,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472988626,960973.00
09/04/2016 07:30,2,0.178,ALERT,213.96,336.34,59.991,1472988604,"201051344000890","219011344069620",26.40,15.50,0,301.47,339.95,4.8,2.7,0.000,546718.7,546718.7,6107,0,0,0,L,1122011218,0,123.14,121.78,0200,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472988628,960974.00
09/04/2016 07:30,2,0.199,ALERT,213.51,321.91,59.991,1472988604,"201051344000438","219011344069620",22.78,15.00,0,300.87,340.55,4.6,2.5,0.000,548197.5,548197.5,6116,0,0,0,L,1122011218,0,122.91,122.01,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1472988629,960975.00
09/04/2016 07:30,2,0.229,ALERT,213.51,322.81,59.981,1472988604,"201051344000417","219011344069620",22.92,15.30,0,300.27,339.65,5.3,3.2,0.000,539419.4,539419.4,6111,0,0,0,L,1122011218,0,122.46,122.23,0200,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472988632,960976.00
09/04/2016 07:30,2,0.082,ALERT,213.06,303.88,59.970,1472988604,"274151322000083","219011344069620",24.33,15.50,0,301.17,305.08,2.0,0.0,0.000,800011.0,800011.0,6084,0,0,0,L,1151911521,0,122.01,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1472988633,960977.00
09/04/2016 07:30,2,0.088,ALERT,213.74,328.52,59.975,1472988604,"274151322000076","219011344069620",26.54,15.80,0,300.87,342.05,2.4,0.4,0.000,853724.4,853724.4,6088,0,0,0,L,1151911521,0,122.46,123.36,0100,15,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1472988635,960978.00
09/04/2016 07:30,2,0.174,ALERT,213.96,342.05,59.970,1472988604,"201051344000868","219011344069620",25.39,15.30,0,303.58,342.65,4.5,2.4,0.000,537843.2,537843.2,6129,0,0,0,L,1122011218,0,122.01,122.91,0100,12,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472988637,960979.00
09/04/2016 07:30,2,0.074,ALERT,213.06,303.88,59.959,1472988604,"274151322000095","219011344069620",24.63,15.30,0,302.07,305.68,1.9,0.0,0.000,845126.2,845126.2,6102,0,0,0,L,1151911521,0,122.46,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1472988639,960980.00
09/04/2016 07:30,2,0.146,ALERT,213.96,345.96,59.938,1472988604,"201051344000988","219011344069620",25.29,15.50,0,300.87,346.86,3.8,1.7,0.000,524483.1,524483.1,6135,0,0,0,L,1122011218,0,122.01,122.91,0100,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472988641,960981.00
09/04/2016 07:30,2,0.162,ALERT,213.29,327.92,59.981,1472988604,"201051344001025","219011344069620",25.80,14.70,0,300.27,340.55,4.2,2.2,0.000,548145.7,548145.7,6116,0,0,0,L,1122011218,0,122.46,122.01,0200,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1472988642,960982.00
09/04/2016 07:30,2,0.182,ALERT,213.96,323.72,60.007,1472988604,"201051344000458","219011344069620",23.85,15.80,0,303.28,342.05,4.4,2.3,0.000,545208.0,545208.0,6115,0,0,0,L,1122011218,0,122.23,122.68,0100,13,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472988644,960983.00
09/04/2016 07:30,2,0.170,ALERT,214.64,327.92,59.959,1472988604,"201051344000853","219011344069620",23.68,15.00,0,302.98,343.85,4.1,2.0,0.000,544464.6,544464.6,6120,0,0,0,L,1122011218,0,122.68,123.14,0100,14,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1472988646,960984.00
09/04/2016 07:30,2,0.164,ALERT,213.51,315.60,59.970,1472988604,"201051344000685","219011344069620",22.54,15.50,0,300.87,318.30,3.8,1.7,0.000,547456.0,547456.0,6129,0,0,0,L,1122011218,0,123.14,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1472988648,960985.00
09/04/2016 07:30,2,0.152,ALERT,213.51,322.81,59.981,1472988604,"201051344000917","219011344069620",24.75,15.80,0,299.67,323.41,3.9,1.8,0.000,544402.2,544402.2,6138,0,0,0,L,1122011218,0,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472988650,960986.00
09/04/2016 07:30,2,0.150,ALERT,213.51,328.52,59.959,1472988604,"201051344001145","219011344069620",25.25,15.00,0,301.17,329.43,3.9,1.8,0.000,549612.8,549612.8,6136,0,0,0,L,1122011218,0,122.68,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472988652,960987.00
09/04/2016 07:30,2,0.199,ALERT,213.51,321.61,59.965,1472988604,"201051344000651","219011344069620",22.58,14.30,0,300.27,339.65,4.6,2.5,0.000,542586.5,542586.5,6109,0,0,0,L,1122011218,0,123.14,121.78,0100,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472988654,960988.00
09/04/2016 07:30,2,0.072,ALERT,212.83,309.29,59.959,1472988604,"274151322000088","219011344069620",24.95,16.00,0,300.87,309.89,1.8,0.0,0.000,770217.8,770217.8,6072,0,0,0,L,1151911521,0,122.68,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1472988655,960989.00
09/04/2016 07:30,2,0.008,ALERT,213.51,302.07,59.965,1472988604,"274151322000068","219011344069620",40.79,16.30,0,300.27,389.84,0.0,0.0,0.000,663657.4,663657.4,6181,0,0,0,L,1151911521,0,122.46,123.36,0002,16,0,0,0,0,0,0,101,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1472988657,960990.00
09/04/2016 07:30,2,0.170,ALERT,213.06,340.85,60.007,1472988604,"201051344001135","219011344069620",26.42,15.30,0,300.87,342.05,4.6,2.5,0.000,538732.5,538732.5,6107,0,0,0,L,1122011218,0,122.68,122.01,0100,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1472988659,960991.00
09/04/2016 07:30,2,0.188,ALERT,213.74,341.45,59.991,1472988604,"201051344000594","219011344069620",23.87,15.30,0,302.98,342.05,4.6,2.5,0.000,549601.4,549601.4,6117,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472988661,960992.00
09/04/2016 07:30,2,0.193,ALERT,213.51,327.62,59.975,1472988604,"201051344001203","219011344069620",22.70,15.30,0,300.57,342.05,4.5,2.4,0.000,546866.1,546866.1,6125,0,0,0,L,1122011218,0,123.14,121.78,0200,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472988663,960993.00
09/04/2016 07:30,2,0.090,ALERT,213.06,335.14,59.996,1472988604,"274151322000054","219011344069620",24.23,16.70,0,301.17,340.85,2.2,0.2,0.000,786110.8,786110.8,6064,0,0,0,L,1151911521,0,122.46,122.46,0100,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1472988664,960994.00
09/04/2016 07:30,2,0.176,ALERT,214.19,331.53,59.996,1472988604,"201051344000867","219011344069620",24.55,15.80,0,302.37,341.75,4.4,2.3,0.000,536908.0,536908.0,6120,0,0,0,L,1122011218,0,122.46,122.46,0100,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472988666,960995.00
09/04/2016 07:30,2,0.191,ALERT,213.51,336.34,59.970,1472988604,"201051344001093","219011344069620",26.38,15.80,0,300.87,339.95,5.1,3.0,0.000,543782.7,543782.7,6144,0,0,0,L,1122011218,0,122.68,122.01,0100,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472988668,960996.00
09/04/2016 07:30,2,0.123,ALERT,213.96,339.04,60.002,1472988604,"201051344000900","219011344069620",25.50,15.30,0,302.98,341.45,3.2,1.2,0.000,553608.7,553608.7,6131,0,0,0,L,1122011218,0,122.23,122.68,0100,12,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472988670,960997.00
09/04/2016 07:30,2,0.191,ALERT,214.19,336.04,59.933,1472988604,"201051344000648","219011344069620",24.25,14.70,0,302.68,342.65,4.7,2.6,0.000,542585.0,542585.0,6115,0,0,0,L,1122011218,0,121.78,122.91,0100,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472988672,960998.00
09/04/2016 07:30,2,0.174,ALERT,214.19,342.95,59.970,1472988604,"201051344000569","219011344069620",26.26,15.50,0,303.58,343.85,4.7,2.6,0.000,553682.3,553682.3,6118,0,0,0,L,1122011218,0,121.78,122.91,0100,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1472988673,960999.00
09/04/2016 07:30,2,0.174,ALERT,214.19,334.54,59.965,1472988604,"201051344000983","219011344069620",26.08,15.50,0,303.58,341.75,4.6,2.5,0.000,546043.6,546043.6,6111,0,0,0,L,1122011218,0,122.23,122.68,0200,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472988675,961000.00
09/04/2016 07:30,2,0.162,ALERT,214.19,344.15,59.959,1472988604,"201051344001158","219011344069620",25.74,15.00,0,302.37,345.06,4.3,2.2,0.000,537989.3,537989.3,6115,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472988677,961001.00
09/04/2016 07:30,2,0.184,ALERT,214.41,336.94,59.928,1472988604,"201051344000576","219011344069620",24.83,15.00,0,303.28,342.35,4.7,2.6,0.000,545510.3,545510.3,6130,0,0,0,L,1122011218,0,122.46,122.68,0100,12,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472988679,961002.00
09/04/2016 07:30,2,0.094,ALERT,213.06,302.68,59.970,1472988604,"274151322000087","219011344069620",23.95,16.30,0,300.27,304.48,2.3,0.3,0.000,758354.6,758354.6,6139,0,0,0,L,1151911521,0,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1472988681,961003.00
09/04/2016 07:45,2,0.338,ACTIVE,214.41,343.55,59.996,1472989503,"201051344000645","219011344069620",27.67,16.30,0,303.58,363.09,9.5,7.2,0.044,544998.3,544998.3,6124,0,0,0,L,1122011218,0,122.68,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989504,961004.00
09/04/2016 07:45,2,0.266,ACTIVE,213.06,340.85,59.975,1472989503,"274151322000085","219011344069620",27.23,17.30,0,301.77,353.17,7.3,5.2,0.031,786001.4,786001.4,6065,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989505,961005.00
09/04/2016 07:45,2,0.344,ACTIVE,214.64,345.06,59.981,1472989503,"201051344000633","219011344069620",28.82,15.80,0,302.68,367.00,10.1,7.8,0.044,536538.3,536538.3,6121,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989506,961006.00
