ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 07:45,2,0.354,ACTIVE,214.19,343.55,59.970,1472989503,"201051344000469","219011344069620",29.06,15.50,0,302.98,349.56,10.5,8.2,0.049,539029.6,539029.6,6138,0,0,0,L,1122011218,0,122.01,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989507,961007.00
09/04/2016 07:45,2,0.322,ACTIVE,213.06,339.65,59.970,1472989503,"201051344000646","219011344069620",29.08,16.00,0,301.77,357.38,9.6,7.3,0.040,539737.9,539737.9,6114,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989508,961008.00
09/04/2016 07:45,2,0.301,ACTIVE,212.83,341.75,59.965,1472989503,"274151322000052","219011344069620",27.65,17.50,0,301.77,360.08,8.4,6.2,0.049,807325.2,807325.2,6067,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989508,961009.00
09/04/2016 07:45,2,0.326,ACTIVE,213.74,340.25,59.986,1472989503,"201051344000585","219011344069620",27.97,16.30,0,302.07,356.18,9.2,7.0,0.035,549378.0,549378.0,6110,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989509,961010.00
09/04/2016 07:45,2,0.344,ACTIVE,213.29,339.34,59.975,1472989503,"201051344001230","219011344069620",28.01,16.00,0,302.37,360.08,9.8,7.5,0.053,542878.1,542878.1,6142,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989510,961011.00
09/04/2016 07:45,2,0.324,ACTIVE,213.96,340.25,59.981,1472989503,"201051344000582","219011344069620",28.39,15.80,0,302.98,360.99,9.3,7.1,0.040,535615.6,535615.6,6108,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989511,961012.00
09/04/2016 07:45,2,0.383,ACTIVE,212.83,339.04,59.970,1472989503,"201051344000955","219011344069620",28.31,16.30,0,301.47,342.95,11.0,8.7,0.053,549456.2,549456.2,6113,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989512,961013.00
09/04/2016 07:45,2,0.174,ALERT,213.06,373.01,59.965,1472989503,"274151322000094","219011344069620",34.95,16.70,0,300.57,391.94,6.2,4.1,0.031,663287.1,663287.1,6187,0,0,0,L,1151911521,0,122.01,123.14,0002,13,0,0,0,0,0,0,102,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989514,961014.00
09/04/2016 07:45,2,0.363,ACTIVE,214.19,342.95,59.996,1472989503,"201051344000579","219011344069620",28.98,16.30,0,304.48,361.29,10.7,8.4,0.049,553308.5,553308.5,6124,0,0,0,L,1122011218,0,122.23,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989515,961015.00
09/04/2016 07:45,2,0.367,ACTIVE,213.29,339.65,59.986,1472989503,"201051344000890","219011344069620",27.97,16.30,0,301.17,359.18,10.4,8.1,0.049,546719.9,546719.9,6109,0,0,0,L,1122011218,0,122.68,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989516,961016.00
09/04/2016 07:45,2,0.350,ACTIVE,213.51,340.25,60.018,1472989503,"201051344000438","219011344069620",28.71,16.00,0,300.87,361.89,10.2,7.9,0.044,548198.7,548198.7,6118,0,0,0,L,1122011218,0,122.91,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989517,961017.00
09/04/2016 07:45,2,0.381,ACTIVE,213.51,340.25,60.007,1472989503,"201051344000417","219011344069620",27.75,16.30,0,299.97,359.18,10.7,8.4,0.049,539420.7,539420.7,6113,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989517,961018.00
09/04/2016 07:45,2,0.178,ACTIVE,213.06,340.85,59.970,1472989503,"274151322000083","219011344069620",26.86,17.30,0,302.07,351.67,4.8,2.8,0.018,800011.3,800011.3,6086,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989518,961019.00
09/04/2016 07:45,2,0.270,ACTIVE,213.74,342.65,59.975,1472989503,"274151322000076","219011344069620",28.61,17.50,0,301.17,345.96,7.8,5.6,0.035,853724.9,853724.9,6090,0,0,0,L,1151911521,0,122.46,123.36,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989520,961020.00
09/04/2016 07:45,2,0.354,ACTIVE,213.96,343.25,59.981,1472989503,"201051344000868","219011344069620",27.65,15.80,0,304.18,350.47,9.9,7.7,0.049,537844.3,537844.3,6131,0,0,0,L,1122011218,0,122.23,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989520,961021.00
09/04/2016 07:45,2,0.182,ACTIVE,213.06,340.25,59.975,1472989503,"274151322000095","219011344069620",28.19,17.00,0,302.37,354.97,5.2,3.1,0.022,845126.5,845126.5,6104,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989521,961022.00
09/04/2016 07:45,2,0.326,ACTIVE,213.96,344.45,59.981,1472989503,"201051344000988","219011344069620",26.66,16.30,0,301.17,348.36,8.8,6.6,0.040,524483.9,524483.9,6137,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989522,961023.00
09/04/2016 07:45,2,0.320,ACTIVE,213.29,339.04,59.975,1472989503,"201051344001025","219011344069620",28.39,15.80,0,299.97,358.58,9.2,7.0,0.044,548146.7,548146.7,6118,0,0,0,L,1122011218,0,122.23,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989523,961024.00
09/04/2016 07:45,2,0.336,ACTIVE,213.96,342.95,59.975,1472989503,"201051344000458","219011344069620",28.05,17.00,0,303.88,360.99,9.6,7.3,0.044,545209.0,545209.0,6117,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989524,961025.00
09/04/2016 07:45,2,0.330,ACTIVE,214.64,344.76,59.981,1472989503,"201051344000853","219011344069620",27.77,15.80,0,303.28,361.59,9.3,7.1,0.040,544465.6,544465.6,6122,0,0,0,L,1122011218,0,122.91,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989525,961026.00
09/04/2016 07:45,2,0.299,ACTIVE,213.74,340.85,59.975,1472989503,"201051344000685","219011344069620",28.80,16.30,0,300.87,362.49,8.8,6.6,0.044,547456.9,547456.9,6131,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989526,961027.00
09/04/2016 07:45,2,0.312,ACTIVE,213.51,340.55,59.981,1472989503,"201051344000917","219011344069620",27.97,17.00,0,299.97,354.37,8.9,6.7,0.044,544403.1,544403.1,6140,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989527,961028.00
09/04/2016 07:45,2,0.301,ACTIVE,213.51,340.25,59.986,1472989503,"201051344001145","219011344069620",28.13,16.00,0,301.77,359.78,8.6,6.4,0.035,549613.7,549613.7,6138,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989528,961029.00
09/04/2016 07:45,2,0.332,ACTIVE,213.51,340.55,59.981,1472989503,"201051344000651","219011344069620",27.95,15.50,0,299.97,360.69,9.4,7.1,0.044,542587.6,542587.6,6111,0,0,0,L,1122011218,0,122.91,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989529,961030.00
09/04/2016 07:45,2,0.244,ACTIVE,212.83,340.55,59.996,1472989503,"274151322000088","219011344069620",25.88,17.50,0,301.47,345.96,6.4,4.2,0.022,770218.2,770218.2,6074,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989530,961031.00
09/04/2016 07:45,2,0.186,ALERT,213.74,378.12,59.975,1472989503,"274151322000068","219011344069620",35.27,18.00,0,300.87,390.14,6.7,4.5,0.031,663657.8,663657.8,6183,0,0,0,L,1151911521,0,122.46,123.36,0002,16,0,0,0,0,0,0,25,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989531,961032.00
09/04/2016 07:45,2,0.336,ACTIVE,213.29,339.04,59.975,1472989503,"201051344001135","219011344069620",27.87,16.00,0,300.57,343.55,9.5,7.3,0.044,538733.6,538733.6,6109,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989532,961033.00
09/04/2016 07:45,2,0.336,ACTIVE,213.74,342.95,59.986,1472989503,"201051344000594","219011344069620",28.23,16.30,0,303.58,346.86,9.6,7.3,0.049,549602.5,549602.5,6119,0,0,0,L,1122011218,0,122.23,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989533,961034.00
09/04/2016 07:45,2,0.344,ACTIVE,213.51,339.04,59.991,1472989503,"201051344001203","219011344069620",27.61,16.00,0,300.27,352.57,9.7,7.4,0.044,546867.1,546867.1,6127,0,0,0,L,1122011218,0,122.91,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989534,961035.00
09/04/2016 07:45,2,0.248,ACTIVE,213.06,341.15,59.965,1472989503,"274151322000054","219011344069620",27.12,18.00,0,301.17,344.76,6.8,4.7,0.035,786111.3,786111.3,6066,0,0,0,L,1151911521,0,122.46,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989535,961036.00
09/04/2016 07:45,2,0.330,ACTIVE,214.41,342.65,59.991,1472989503,"201051344000867","219011344069620",28.35,16.70,0,302.98,354.67,9.5,7.3,0.044,536909.1,536909.1,6122,0,0,0,L,1122011218,0,122.68,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989536,961037.00
09/04/2016 07:45,2,0.363,ACTIVE,213.51,340.55,59.986,1472989503,"201051344001093","219011344069620",29.14,16.70,0,300.27,350.47,10.7,8.4,0.049,543784.0,543784.0,6146,0,0,0,L,1122011218,0,122.46,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989537,961038.00
09/04/2016 07:45,2,0.283,ACTIVE,213.96,342.95,59.986,1472989503,"201051344000900","219011344069620",27.65,16.00,0,303.28,354.97,8.0,5.8,0.044,553609.4,553609.4,6133,0,0,0,L,1122011218,0,122.46,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989538,961039.00
09/04/2016 07:45,2,0.334,ACTIVE,214.41,343.25,59.996,1472989503,"201051344000648","219011344069620",28.07,15.50,0,302.68,349.26,9.5,7.3,0.040,542586.1,542586.1,6117,0,0,0,L,1122011218,0,122.01,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989539,961040.00
09/04/2016 07:45,2,0.326,ACTIVE,214.19,343.55,59.996,1472989503,"201051344000569","219011344069620",27.95,16.30,0,304.18,347.16,9.3,7.0,0.040,553683.4,553683.4,6120,0,0,0,L,1122011218,0,122.01,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989539,961041.00
09/04/2016 07:45,2,0.320,ACTIVE,214.19,342.65,59.986,1472989503,"201051344000983","219011344069620",28.21,16.30,0,303.88,355.58,9.2,6.9,0.040,546044.6,546044.6,6113,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989540,961042.00
09/04/2016 07:45,2,0.318,ACTIVE,214.19,343.25,59.986,1472989503,"201051344001158","219011344069620",27.57,15.80,0,302.98,347.16,8.9,6.7,0.044,537990.2,537990.2,6117,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989541,961043.00
09/04/2016 07:45,2,0.326,ACTIVE,214.64,344.45,60.002,1472989503,"201051344000576","219011344069620",28.17,15.80,0,303.58,351.37,9.4,7.1,0.040,545511.4,545511.4,6132,0,0,0,L,1122011218,0,122.68,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989542,961044.00
09/04/2016 07:45,2,0.238,ALERT,213.29,342.05,59.991,1472989503,"274151322000087","219011344069620",26.16,18.00,0,299.07,357.08,6.3,4.2,0.027,758355.0,758355.0,6141,0,0,0,L,1151911521,0,122.46,122.91,0002,17,0,0,0,0,0,0,59,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472989544,961045.00
09/04/2016 08:00,2,0.574,ACTIVE,214.41,345.96,59.954,1472990403,"201051344000645","219011344069620",29.00,17.30,0,338.14,355.58,16.9,14.4,0.110,545001.0,545001.0,6125,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990404,961046.00
09/04/2016 08:00,2,0.516,ACTIVE,212.83,342.95,59.954,1472990403,"274151322000085","219011344069620",27.97,18.00,0,338.14,349.56,14.6,12.2,0.084,786003.6,786003.6,6066,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990405,961047.00
09/04/2016 08:00,2,0.582,ACTIVE,214.64,347.76,60.002,1472990403,"201051344000633","219011344069620",29.36,16.70,0,335.74,356.78,17.3,14.8,0.115,536541.2,536541.2,6122,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990406,961048.00
09/04/2016 08:00,2,0.609,ACTIVE,213.96,346.26,59.981,1472990403,"201051344000469","219011344069620",28.98,16.30,0,336.04,355.58,17.9,15.4,0.124,539032.6,539032.6,6139,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990407,961049.00
09/04/2016 08:00,2,0.586,ACTIVE,212.83,341.75,59.975,1472990403,"201051344000646","219011344069620",28.84,16.70,0,333.33,351.37,17.1,14.6,0.115,539740.7,539740.7,6115,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990408,961050.00
09/04/2016 08:00,2,0.561,ACTIVE,212.83,341.75,59.975,1472990403,"274151322000052","219011344069620",28.51,18.70,0,336.94,350.47,16.2,13.7,0.088,807327.8,807327.8,6068,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990409,961051.00
09/04/2016 08:00,2,0.566,ACTIVE,213.29,342.35,59.938,1472990403,"201051344000585","219011344069620",28.61,17.30,0,333.93,350.17,16.4,13.9,0.102,549380.7,549380.7,6111,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990410,961052.00
09/04/2016 08:00,2,0.588,ACTIVE,213.06,341.75,59.970,1472990403,"201051344001230","219011344069620",29.12,17.30,0,333.03,350.47,17.4,14.9,0.110,542880.9,542880.9,6143,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990411,961053.00
09/04/2016 08:00,2,0.582,ACTIVE,213.74,342.95,59.981,1472990403,"201051344000582","219011344069620",28.29,16.70,0,334.84,351.97,16.7,14.2,0.106,535618.3,535618.3,6109,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990412,961054.00
09/04/2016 08:00,2,0.637,ACTIVE,212.83,342.65,59.981,1472990403,"201051344000955","219011344069620",29.40,17.00,0,332.43,351.37,19.0,16.4,0.128,549459.4,549459.4,6114,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990413,961055.00
09/04/2016 08:00,2,0.352,ACTIVE,212.83,412.98,59.965,1472990403,"274151322000094","219011344069620",38.96,18.30,0,338.74,424.11,13.8,11.4,0.084,663289.1,663289.1,6189,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990414,961056.00
09/04/2016 08:00,2,0.623,ACTIVE,213.06,341.75,59.965,1472990403,"201051344000890","219011344069620",28.96,17.30,0,333.33,351.37,18.3,15.8,0.115,546722.9,546722.9,6110,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990416,961057.00
09/04/2016 08:00,2,0.611,ACTIVE,213.29,342.95,59.970,1472990403,"201051344000438","219011344069620",29.34,17.00,0,334.24,352.57,18.2,15.6,0.124,548201.7,548201.7,6119,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990417,961058.00
09/04/2016 08:00,2,0.635,ACTIVE,213.51,342.95,59.970,1472990403,"201051344000417","219011344069620",28.80,17.30,0,333.33,351.37,18.6,16.0,0.119,539423.8,539423.8,6114,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990418,961059.00
09/04/2016 08:00,2,0.508,ACTIVE,212.61,342.95,59.970,1472990403,"274151322000083","219011344069620",28.25,18.30,0,337.54,349.56,14.5,12.1,0.093,800013.4,800013.4,6087,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990419,961060.00
09/04/2016 08:00,2,0.570,ACTIVE,213.29,341.75,59.954,1472990403,"274151322000076","219011344069620",28.92,18.30,0,338.74,350.77,16.7,14.2,0.102,853727.5,853727.5,6091,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990420,961061.00
09/04/2016 08:00,2,0.623,ACTIVE,213.74,345.96,59.928,1472990403,"201051344000868","219011344069620",28.69,16.70,0,336.34,354.67,18.2,15.6,0.119,537847.2,537847.2,6132,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990421,961062.00
09/04/2016 08:00,2,0.502,ACTIVE,212.83,342.05,59.922,1472990403,"274151322000095","219011344069620",29.30,17.80,0,337.54,348.96,14.9,12.5,0.088,845128.6,845128.6,6105,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990422,961063.00
09/04/2016 08:00,2,0.600,ALERT,213.74,346.26,60.007,1472990403,"201051344000988","219011344069620",18.91,17.00,0,302.37,352.57,11.5,9.2,0.075,524486.0,524486.0,6138,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990424,961064.00
09/04/2016 08:00,2,0.584,ACTIVE,213.06,341.45,59.975,1472990403,"201051344001025","219011344069620",29.30,16.70,0,333.63,351.37,17.3,14.8,0.115,548149.4,548149.4,6119,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990425,961065.00
09/04/2016 08:00,2,0.592,ACTIVE,214.19,345.36,60.007,1472990403,"201051344000458","219011344069620",29.18,17.80,0,337.24,354.37,17.5,15.0,0.115,545211.8,545211.8,6118,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990426,961066.00
09/04/2016 08:00,2,0.566,ACTIVE,214.64,346.26,59.965,1472990403,"201051344000853","219011344069620",30.14,17.00,0,339.65,356.48,17.3,14.8,0.106,544468.4,544468.4,6123,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990426,961067.00
09/04/2016 08:00,2,0.580,ACTIVE,213.51,343.85,59.928,1472990403,"201051344000685","219011344069620",29.02,17.30,0,333.03,351.67,17.1,14.6,0.119,547459.6,547459.6,6132,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990427,961068.00
09/04/2016 08:00,2,0.566,ACTIVE,213.51,342.95,60.012,1472990403,"201051344000917","219011344069620",29.40,17.80,0,334.24,351.37,16.9,14.4,0.115,544405.8,544405.8,6141,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990428,961069.00
09/04/2016 08:00,2,0.566,ACTIVE,213.51,342.95,59.970,1472990403,"201051344001145","219011344069620",29.12,17.00,0,334.84,351.07,16.7,14.2,0.110,549616.3,549616.3,6139,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990429,961070.00
09/04/2016 08:00,2,0.611,ACTIVE,213.51,343.85,59.970,1472990403,"201051344000651","219011344069620",28.94,16.00,0,334.24,351.67,17.9,15.4,0.124,542590.4,542590.4,6112,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990430,961071.00
09/04/2016 08:00,2,0.523,ACTIVE,212.61,341.75,59.965,1472990403,"274151322000088","219011344069620",28.31,18.70,0,336.94,349.26,15.0,12.6,0.084,770220.3,770220.3,6075,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990431,961072.00
09/04/2016 08:00,2,0.396,ACTIVE,213.51,403.37,59.959,1472990403,"274151322000068","219011344069620",37.95,19.80,0,339.34,425.31,15.2,12.7,0.088,663659.9,663659.9,6185,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990432,961073.00
09/04/2016 08:00,2,0.613,ACTIVE,213.06,342.05,59.949,1472990403,"201051344001135","219011344069620",29.62,17.00,0,333.33,351.37,18.4,15.9,0.124,538736.5,538736.5,6110,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990433,961074.00
09/04/2016 08:00,2,0.635,ACTIVE,213.74,345.66,59.965,1472990403,"201051344000594","219011344069620",28.86,17.30,0,335.74,354.07,18.6,16.0,0.128,549605.4,549605.4,6120,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990434,961075.00
09/04/2016 08:00,2,0.635,ACTIVE,213.51,342.65,59.949,1472990403,"201051344001203","219011344069620",29.18,17.00,0,334.54,352.87,18.8,16.2,0.133,546870.1,546870.1,6128,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990435,961076.00
09/04/2016 08:00,2,0.559,ACTIVE,212.83,342.05,59.965,1472990403,"274151322000054","219011344069620",28.05,19.00,0,336.94,349.86,15.9,13.4,0.088,786113.6,786113.6,6067,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990436,961077.00
09/04/2016 08:00,2,0.629,ACTIVE,214.19,345.66,59.928,1472990403,"201051344000867","219011344069620",29.48,17.50,0,336.64,354.37,18.9,16.3,0.124,536912.0,536912.0,6123,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990436,961078.00
09/04/2016 08:00,2,0.680,ACTIVE,213.29,343.55,59.970,1472990403,"201051344001093","219011344069620",29.58,17.50,0,334.24,352.57,20.4,17.7,0.137,543787.3,543787.3,6147,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990437,961079.00
09/04/2016 08:00,2,0.604,ACTIVE,213.96,346.26,59.970,1472990403,"201051344000900","219011344069620",28.80,16.70,0,337.24,354.07,17.6,15.1,0.128,553612.0,553612.0,6134,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990438,961080.00
09/04/2016 08:00,2,0.641,ACTIVE,214.41,345.66,59.975,1472990403,"201051344000648","219011344069620",28.90,16.30,0,337.54,354.97,18.8,16.2,0.128,542589.1,542589.1,6118,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990439,961081.00
09/04/2016 08:00,2,0.641,ACTIVE,214.19,346.56,59.965,1472990403,"201051344000569","219011344069620",28.92,17.00,0,337.54,354.37,18.8,16.3,0.128,553686.3,553686.3,6121,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990440,961082.00
09/04/2016 08:00,2,0.621,ACTIVE,214.19,346.26,59.970,1472990403,"201051344000983","219011344069620",29.36,17.00,0,336.34,353.77,18.5,15.9,0.128,546047.5,546047.5,6114,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990441,961083.00
09/04/2016 08:00,2,0.631,ACTIVE,214.19,346.26,59.970,1472990403,"201051344001158","219011344069620",29.04,16.70,0,336.64,354.37,18.6,16.0,0.133,537993.1,537993.1,6118,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990442,961084.00
09/04/2016 08:00,2,0.641,ACTIVE,214.41,347.46,59.970,1472990403,"201051344000576","219011344069620",29.02,16.70,0,337.84,355.88,18.9,16.3,0.128,545514.3,545514.3,6133,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990443,961085.00
09/04/2016 08:00,2,0.551,ACTIVE,213.06,344.45,59.949,1472990403,"274151322000087","219011344069620",28.01,19.50,0,337.24,349.56,15.6,13.1,0.088,758357.1,758357.1,6143,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990444,961086.00
09/04/2016 08:00,2,0.666,ACTIVE,214.19,346.26,59.975,1472990403,"201051344000579","219011344069620",29.44,17.30,0,337.24,354.07,19.9,17.3,0.133,553311.7,553311.7,6125,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472990445,961087.00
09/04/2016 08:15,2,1.135,ACTIVE,214.64,351.07,59.938,1472991303,"201051344000645","219011344069620",29.50,18.00,0,337.84,367.30,33.9,30.8,0.265,545006.9,545006.9,6126,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991304,961088.00
09/04/2016 08:15,2,1.064,ACTIVE,212.61,350.77,59.970,1472991303,"274151322000085","219011344069620",28.86,19.30,0,335.14,356.78,31.1,28.1,0.199,786008.9,786008.9,6067,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991305,961089.00
09/04/2016 08:15,2,1.125,ACTIVE,214.64,353.17,59.981,1472991303,"201051344000633","219011344069620",29.92,17.80,0,337.54,367.90,34.1,31.0,0.274,536547.1,536547.1,6123,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991306,961090.00
09/04/2016 08:15,2,1.154,ACTIVE,214.41,351.07,59.922,1472991303,"201051344000469","219011344069620",29.96,17.30,0,337.24,367.60,35.1,32.0,0.283,539038.8,539038.8,6140,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991307,961091.00
09/04/2016 08:15,2,1.111,ACTIVE,213.06,347.46,59.975,1472991303,"201051344000646","219011344069620",29.62,17.80,0,332.73,361.29,33.3,30.2,0.265,539746.6,539746.6,6116,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991308,961092.00
09/04/2016 08:15,2,1.115,ACTIVE,212.38,350.47,59.970,1472991303,"274151322000052","219011344069620",29.42,19.80,0,333.93,357.98,33.2,30.2,0.212,807333.5,807333.5,6069,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991309,961093.00
09/04/2016 08:15,2,1.066,ACTIVE,213.74,347.76,60.023,1472991303,"201051344000585","219011344069620",29.54,18.30,0,334.24,360.38,31.9,28.9,0.243,549386.2,549386.2,6112,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991310,961094.00
09/04/2016 08:15,2,1.123,ACTIVE,213.29,347.16,59.965,1472991303,"201051344001230","219011344069620",29.98,18.70,0,333.33,360.99,34.2,31.1,0.270,542886.9,542886.9,6144,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991311,961095.00
09/04/2016 08:15,2,1.098,ACTIVE,213.74,348.06,59.922,1472991303,"201051344000582","219011344069620",29.56,17.50,0,334.84,361.89,32.9,29.9,0.256,535624.0,535624.0,6110,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991312,961096.00
09/04/2016 08:15,2,1.207,ACTIVE,212.83,347.16,59.970,1472991303,"201051344000955","219011344069620",29.60,18.30,0,332.73,362.19,36.2,33.0,0.287,549465.9,549465.9,6115,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991313,961097.00
09/04/2016 08:15,2,0.750,ACTIVE,212.61,415.09,59.965,1472991303,"274151322000094","219011344069620",38.78,20.30,0,338.44,438.53,29.3,26.4,0.203,663294.1,663294.1,6190,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991314,961098.00
09/04/2016 08:15,2,1.164,ACTIVE,214.41,351.67,59.975,1472991303,"201051344000579","219011344069620",29.76,18.30,0,337.84,367.00,35.1,31.9,0.270,553317.8,553317.8,6126,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991315,961099.00
09/04/2016 08:15,2,1.156,ACTIVE,213.29,346.86,59.981,1472991303,"201051344000890","219011344069620",30.08,18.70,0,333.93,362.19,35.2,32.1,0.270,546729.2,546729.2,6111,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991315,961100.00
09/04/2016 08:15,2,1.146,ACTIVE,213.51,348.66,59.981,1472991303,"201051344000438","219011344069620",30.26,18.00,0,334.24,362.79,35.1,32.0,0.274,548207.9,548207.9,6120,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991316,961101.00
09/04/2016 08:15,2,1.150,ACTIVE,213.51,348.66,59.975,1472991303,"201051344000417","219011344069620",29.72,18.30,0,333.93,361.59,34.7,31.6,0.274,539430.0,539430.0,6115,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991317,961102.00
09/04/2016 08:15,2,1.035,ACTIVE,212.83,342.95,59.970,1472991303,"274151322000083","219011344069620",29.26,19.50,0,334.84,356.18,30.7,27.7,0.203,800018.6,800018.6,6088,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991318,961103.00
09/04/2016 08:15,2,1.145,ACTIVE,213.06,345.36,59.965,1472991303,"274151322000076","219011344069620",30.28,19.80,0,335.44,358.58,35.1,32.0,0.239,853733.5,853733.5,6092,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991319,961104.00
09/04/2016 08:15,2,1.176,ACTIVE,214.19,351.07,59.975,1472991303,"201051344000868","219011344069620",29.66,17.50,0,336.64,366.40,35.4,32.2,0.274,537853.4,537853.4,6133,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991320,961105.00
09/04/2016 08:15,2,1.051,ACTIVE,212.38,346.56,59.970,1472991303,"274151322000095","219011344069620",30.18,19.30,0,334.24,356.48,32.1,29.1,0.208,845134.0,845134.0,6106,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991321,961106.00
09/04/2016 08:15,2,1.158,ACTIVE,214.19,349.86,60.023,1472991303,"201051344000988","219011344069620",19.44,17.80,0,337.24,360.69,22.9,20.1,0.181,524489.8,524489.8,6140,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991322,961107.00
09/04/2016 08:15,2,1.115,ACTIVE,213.51,347.16,59.970,1472991303,"201051344001025","219011344069620",29.72,17.80,0,333.93,361.59,33.6,30.5,0.261,548155.3,548155.3,6120,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991323,961108.00
09/04/2016 08:15,2,1.121,ACTIVE,214.41,351.37,59.970,1472991303,"201051344000458","219011344069620",29.60,18.70,0,337.54,365.80,33.6,30.5,0.265,545217.7,545217.7,6119,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991323,961109.00
09/04/2016 08:15,2,1.139,ACTIVE,214.87,352.57,59.970,1472991303,"201051344000853","219011344069620",29.54,17.80,0,339.34,367.00,34.1,31.0,0.261,544474.3,544474.3,6124,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991324,961110.00
09/04/2016 08:15,2,1.098,ACTIVE,213.74,348.66,59.959,1472991303,"201051344000685","219011344069620",29.80,18.30,0,334.54,361.89,33.2,30.1,0.274,547465.4,547465.4,6133,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991325,961111.00
09/04/2016 08:15,2,1.080,ACTIVE,213.74,348.06,59.975,1472991303,"201051344000917","219011344069620",29.70,18.70,0,333.63,361.29,32.5,29.5,0.243,544411.4,544411.4,6142,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991326,961112.00
09/04/2016 08:15,2,1.059,ACTIVE,213.51,347.76,59.981,1472991303,"201051344001145","219011344069620",30.16,17.80,0,335.44,360.99,32.4,29.3,0.247,549621.8,549621.8,6140,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991327,961113.00
09/04/2016 08:15,2,1.143,ACTIVE,213.51,348.96,59.981,1472991303,"201051344000651","219011344069620",29.46,17.30,0,335.44,362.19,34.1,31.0,0.261,542596.4,542596.4,6113,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991328,961114.00
09/04/2016 08:15,2,1.061,ACTIVE,212.38,347.16,59.965,1472991303,"274151322000088","219011344069620",28.90,19.80,0,334.24,356.18,31.1,28.1,0.199,770225.6,770225.6,6076,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991329,961115.00
09/04/2016 08:15,2,0.764,ACTIVE,213.29,419.60,59.965,1472991303,"274151322000068","219011344069620",39.32,21.50,0,335.74,439.43,30.4,27.4,0.194,663665.1,663665.1,6186,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991330,961116.00
09/04/2016 08:15,2,1.139,ACTIVE,213.06,347.46,59.981,1472991303,"201051344001135","219011344069620",29.84,17.80,0,334.54,361.59,34.4,31.3,0.265,538742.5,538742.5,6111,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991331,961117.00
09/04/2016 08:15,2,1.146,ACTIVE,213.51,350.47,59.975,1472991303,"201051344000594","219011344069620",29.84,18.00,0,335.74,364.59,34.7,31.6,0.270,549611.5,549611.5,6121,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991332,961118.00
09/04/2016 08:15,2,1.166,ACTIVE,213.51,348.06,59.959,1472991303,"201051344001203","219011344069620",29.76,17.80,0,334.54,363.99,35.2,32.0,0.278,546876.3,546876.3,6129,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991333,961119.00
09/04/2016 08:15,2,1.068,ACTIVE,212.16,345.96,59.965,1472991303,"274151322000054","219011344069620",29.18,20.00,0,334.24,356.78,31.6,28.6,0.212,786119.0,786119.0,6068,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991334,961120.00
09/04/2016 08:15,2,1.186,ACTIVE,213.96,350.47,59.981,1472991303,"201051344000867","219011344069620",29.32,18.30,0,337.54,365.49,35.2,32.1,0.270,536918.2,536918.2,6124,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991336,961121.00
09/04/2016 08:15,2,1.242,ACTIVE,213.29,349.26,59.970,1472991303,"201051344001093","219011344069620",29.54,18.30,0,334.54,363.69,37.2,34.0,0.283,543794.0,543794.0,6148,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991336,961122.00
09/04/2016 08:15,2,1.145,ACTIVE,213.74,350.17,59.970,1472991303,"201051344000900","219011344069620",29.34,17.80,0,338.14,367.00,34.1,31.0,0.274,553617.9,553617.9,6135,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991337,961123.00
09/04/2016 08:15,2,1.148,ACTIVE,214.19,350.47,59.975,1472991303,"201051344000648","219011344069620",29.62,17.30,0,337.84,367.60,34.4,31.3,0.270,542595.2,542595.2,6119,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991338,961124.00
09/04/2016 08:15,2,1.133,ACTIVE,213.96,350.17,59.949,1472991303,"201051344000569","219011344069620",30.14,18.00,0,338.44,366.70,34.6,31.4,0.270,553692.4,553692.4,6122,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991339,961125.00
09/04/2016 08:15,2,1.139,ACTIVE,214.19,350.17,59.970,1472991303,"201051344000983","219011344069620",29.72,18.00,0,337.54,365.49,34.3,31.2,0.270,546053.5,546053.5,6115,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991340,961126.00
09/04/2016 08:15,2,1.160,ACTIVE,213.96,350.77,59.981,1472991303,"201051344001158","219011344069620",29.50,17.50,0,337.24,367.30,34.7,31.6,0.274,537999.1,537999.1,6119,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991341,961127.00
09/04/2016 08:15,2,1.162,ACTIVE,214.41,351.37,59.996,1472991303,"201051344000576","219011344069620",29.46,17.30,0,337.84,368.20,34.7,31.6,0.270,545520.4,545520.4,6134,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991342,961128.00
09/04/2016 08:15,2,1.041,ACTIVE,212.61,346.26,59.933,1472991303,"274151322000087","219011344069620",28.88,21.30,0,333.33,356.18,30.5,27.5,0.186,758362.3,758362.3,6144,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472991343,961129.00
09/04/2016 08:30,2,1.670,ACTIVE,214.87,357.08,59.986,1472992203,"201051344000645","219011344069620",29.50,19.00,0,338.74,378.42,50.0,46.3,0.415,545016.3,545016.3,6127,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992204,961130.00
09/04/2016 08:30,2,1.561,ACTIVE,212.61,354.97,59.991,1472992203,"274151322000085","219011344069620",28.92,20.30,0,337.24,363.39,45.7,42.2,0.301,786017.5,786017.5,6068,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992205,961131.00
09/04/2016 08:30,2,1.660,ACTIVE,214.64,358.58,59.996,1472992203,"201051344000633","219011344069620",29.98,18.70,0,337.54,378.72,50.4,46.8,0.420,536556.7,536556.7,6124,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992206,961132.00
09/04/2016 08:30,2,1.678,ACTIVE,214.64,355.88,59.981,1472992203,"201051344000469","219011344069620",30.26,18.00,0,337.24,379.62,51.5,47.8,0.438,539048.6,539048.6,6141,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992207,961133.00
09/04/2016 08:30,2,1.621,ACTIVE,213.06,352.57,59.996,1472992203,"201051344000646","219011344069620",29.66,19.30,0,334.54,371.51,48.8,45.1,0.407,539755.8,539755.8,6117,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992208,961134.00
09/04/2016 08:30,2,1.586,ACTIVE,212.16,351.37,59.991,1472992203,"274151322000052","219011344069620",29.76,21.30,0,335.74,364.59,47.8,44.2,0.331,807342.7,807342.7,6070,0,0,0,L,1151911521,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992209,961135.00
09/04/2016 08:30,2,1.562,ACTIVE,213.74,352.27,59.986,1472992203,"201051344000585","219011344069620",29.80,19.80,0,335.74,370.60,47.1,43.6,0.376,549395.1,549395.1,6113,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992209,961136.00
09/04/2016 08:30,2,1.656,ACTIVE,213.29,351.07,59.970,1472992203,"201051344001230","219011344069620",30.00,20.70,0,334.24,371.21,50.3,46.6,0.407,542896.4,542896.4,6145,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992210,961137.00
09/04/2016 08:30,2,1.607,ACTIVE,213.96,353.17,59.991,1472992203,"201051344000582","219011344069620",29.56,18.70,0,335.74,371.81,48.2,44.6,0.389,535633.1,535633.1,6111,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992211,961138.00
09/04/2016 08:30,2,1.750,ACTIVE,213.06,352.27,59.996,1472992203,"201051344000955","219011344069620",29.86,19.50,0,334.24,373.01,52.9,49.1,0.438,549476.0,549476.0,6116,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992212,961139.00
09/04/2016 08:30,2,1.068,ACTIVE,212.38,426.81,59.986,1472992203,"274151322000094","219011344069620",39.96,22.00,0,334.84,442.44,42.9,39.4,0.278,663302.2,663302.2,6191,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992213,961140.00
09/04/2016 08:30,2,1.674,ACTIVE,214.64,357.08,59.944,1472992203,"201051344000579","219011344069620",30.28,19.30,0,338.74,379.02,51.4,47.6,0.411,553327.5,553327.5,6127,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992214,961141.00
09/04/2016 08:30,2,1.717,ACTIVE,213.29,352.27,59.996,1472992203,"201051344000890","219011344069620",29.60,20.30,0,334.54,373.01,51.5,47.8,0.411,546739.0,546739.0,6112,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992215,961142.00
09/04/2016 08:30,2,1.695,ACTIVE,213.51,354.07,60.002,1472992203,"201051344000438","219011344069620",30.02,19.30,0,334.84,373.91,51.5,47.8,0.424,548217.7,548217.7,6121,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992216,961143.00
09/04/2016 08:30,2,1.668,ACTIVE,213.29,353.47,59.991,1472992203,"201051344000417","219011344069620",29.62,19.80,0,335.14,371.81,50.1,46.4,0.407,539439.5,539439.5,6116,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992217,961144.00
09/04/2016 08:30,2,1.500,ACTIVE,212.83,352.87,59.991,1472992203,"274151322000083","219011344069620",29.44,21.00,0,336.34,362.79,44.8,41.3,0.309,800027.1,800027.1,6089,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992218,961145.00
09/04/2016 08:30,2,1.730,ACTIVE,213.29,352.27,59.996,1472992203,"274151322000076","219011344069620",30.16,21.30,0,337.24,367.60,52.8,49.0,0.358,853743.4,853743.4,6093,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992219,961146.00
09/04/2016 08:30,2,1.717,ACTIVE,214.41,354.97,60.002,1472992203,"201051344000868","219011344069620",29.30,18.30,0,337.84,378.72,51.0,47.3,0.407,537863.2,537863.2,6134,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992220,961147.00
09/04/2016 08:30,2,1.615,ACTIVE,212.61,352.27,59.986,1472992203,"274151322000095","219011344069620",30.26,21.00,0,336.34,364.89,49.5,45.9,0.331,845143.2,845143.2,6107,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992220,961148.00
09/04/2016 08:30,2,1.682,ACTIVE,214.41,352.87,59.996,1472992203,"201051344000988","219011344069620",19.70,18.70,0,338.14,368.50,33.6,30.5,0.261,524496.0,524496.0,6141,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992221,961149.00
09/04/2016 08:30,2,1.639,ACTIVE,213.29,351.97,60.034,1472992203,"201051344001025","219011344069620",29.86,19.00,0,335.44,372.41,49.6,46.0,0.398,548164.7,548164.7,6121,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992222,961150.00
