ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 08:30,2,1.656,ACTIVE,214.41,355.28,59.996,1472992203,"201051344000458","219011344069620",29.44,19.50,0,337.84,378.12,49.4,45.8,0.407,545227.0,545227.0,6120,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992223,961151.00
09/04/2016 08:30,2,1.637,ACTIVE,215.09,357.08,59.991,1472992203,"201051344000853","219011344069620",30.10,18.70,0,338.14,376.92,49.9,46.3,0.402,544483.8,544483.8,6125,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992224,961152.00
09/04/2016 08:30,2,1.645,ACTIVE,213.51,353.77,59.996,1472992203,"201051344000685","219011344069620",29.82,19.50,0,334.84,372.71,49.7,46.0,0.429,547474.7,547474.7,6134,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992225,961153.00
09/04/2016 08:30,2,1.615,ACTIVE,213.74,353.17,60.007,1472992203,"201051344000917","219011344069620",29.64,19.80,0,335.14,371.81,48.5,44.9,0.398,544420.5,544420.5,6143,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992226,961154.00
09/04/2016 08:30,2,1.592,ACTIVE,213.51,353.47,60.002,1472992203,"201051344001145","219011344069620",29.88,19.50,0,336.04,372.11,48.2,44.6,0.389,549630.9,549630.9,6141,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992227,961155.00
09/04/2016 08:30,2,1.664,ACTIVE,213.96,353.47,60.002,1472992203,"201051344000651","219011344069620",29.80,18.30,0,335.74,373.01,50.2,46.5,0.402,542605.9,542605.9,6114,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992228,961156.00
09/04/2016 08:30,2,1.549,ACTIVE,212.16,356.78,59.996,1472992203,"274151322000088","219011344069620",29.22,21.30,0,335.74,363.39,45.9,42.3,0.318,770234.2,770234.2,6077,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992229,961157.00
09/04/2016 08:30,2,1.068,ACTIVE,213.29,428.61,60.012,1472992203,"274151322000068","219011344069620",40.06,23.00,0,336.04,447.85,43.6,40.2,0.274,663673.4,663673.4,6187,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992229,961158.00
09/04/2016 08:30,2,1.662,ACTIVE,213.06,351.97,59.991,1472992203,"201051344001135","219011344069620",29.76,19.00,0,333.93,372.41,50.2,46.5,0.402,538752.1,538752.1,6112,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992230,961159.00
09/04/2016 08:30,2,1.678,ACTIVE,213.96,354.97,59.991,1472992203,"201051344000594","219011344069620",30.00,19.30,0,335.74,376.92,51.0,47.3,0.407,549621.2,549621.2,6122,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992231,961160.00
09/04/2016 08:30,2,1.699,ACTIVE,213.74,353.17,60.012,1472992203,"201051344001203","219011344069620",29.88,19.30,0,335.44,374.51,51.5,47.8,0.424,546886.1,546886.1,6130,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992232,961161.00
09/04/2016 08:30,2,1.580,ACTIVE,212.38,347.76,59.991,1472992203,"274151322000054","219011344069620",29.08,21.50,0,335.74,364.89,46.5,42.9,0.323,786127.8,786127.8,6069,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992233,961162.00
09/04/2016 08:30,2,1.686,ACTIVE,214.41,355.58,60.002,1472992203,"201051344000867","219011344069620",29.88,19.50,0,337.24,377.82,51.0,47.3,0.411,536928.0,536928.0,6125,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992234,961163.00
09/04/2016 08:30,2,1.766,ACTIVE,213.51,353.77,60.007,1472992203,"201051344001093","219011344069620",29.92,19.50,0,335.44,374.81,53.5,49.7,0.424,543804.3,543804.3,6149,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992235,961164.00
09/04/2016 08:30,2,1.648,ACTIVE,214.41,356.18,59.981,1472992203,"201051344000900","219011344069620",30.22,18.30,0,337.54,379.62,50.5,46.8,0.415,553627.5,553627.5,6136,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992236,961165.00
09/04/2016 08:30,2,1.658,ACTIVE,214.64,355.28,59.965,1472992203,"201051344000648","219011344069620",29.82,18.00,0,337.54,379.62,50.1,46.5,0.407,542604.7,542604.7,6120,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992237,961166.00
09/04/2016 08:30,2,1.664,ACTIVE,214.64,355.28,60.007,1472992203,"201051344000569","219011344069620",29.66,19.00,0,337.24,378.72,50.1,46.4,0.420,553702.0,553702.0,6123,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992238,961167.00
09/04/2016 08:30,2,1.648,ACTIVE,214.41,354.97,60.023,1472992203,"201051344000983","219011344069620",30.04,19.00,0,337.84,378.42,50.1,46.5,0.411,546063.0,546063.0,6116,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992239,961168.00
09/04/2016 08:30,2,1.688,ACTIVE,214.64,357.98,59.996,1472992203,"201051344001158","219011344069620",29.62,18.70,0,338.44,379.62,50.6,46.9,0.411,538008.8,538008.8,6120,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992240,961169.00
09/04/2016 08:30,2,1.672,ACTIVE,214.87,357.38,59.959,1472992203,"201051344000576","219011344069620",29.68,18.30,0,338.14,377.82,50.2,46.6,0.389,545530.1,545530.1,6135,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992241,961170.00
09/04/2016 08:30,2,1.543,ACTIVE,212.38,345.96,59.981,1472992203,"274151322000087","219011344069620",28.94,23.30,0,336.04,362.49,45.2,41.7,0.278,758370.8,758370.8,6145,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472992242,961171.00
09/04/2016 08:45,2,2.250,ACTIVE,214.87,362.49,59.996,1472993103,"201051344000645","219011344069620",29.56,20.30,0,316.50,399.16,67.4,63.1,0.548,545029.9,545029.9,6128,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993104,961172.00
09/04/2016 08:45,2,2.100,ACTIVE,212.38,349.86,59.959,1472993103,"274151322000085","219011344069620",28.78,22.30,0,336.04,371.21,61.2,57.1,0.415,786029.9,786029.9,6069,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993105,961173.00
09/04/2016 08:45,2,2.248,ACTIVE,214.87,360.99,59.933,1472993103,"201051344000633","219011344069620",29.62,20.00,0,314.70,398.56,67.4,63.2,0.566,536570.3,536570.3,6125,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993106,961174.00
09/04/2016 08:45,2,2.250,ACTIVE,215.09,362.49,59.959,1472993103,"201051344000469","219011344069620",29.98,19.50,0,332.43,396.15,68.3,64.0,0.575,539062.5,539062.5,6142,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993107,961175.00
09/04/2016 08:45,2,2.182,ACTIVE,213.06,355.58,59.981,1472993103,"201051344000646","219011344069620",29.58,21.00,0,334.24,383.23,65.4,61.2,0.552,539769.1,539769.1,6118,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993108,961176.00
09/04/2016 08:45,2,2.145,ACTIVE,211.93,360.38,59.907,1472993103,"274151322000052","219011344069620",29.44,23.00,0,335.14,372.71,63.9,59.8,0.442,807355.6,807355.6,6071,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993109,961177.00
09/04/2016 08:45,2,2.129,ACTIVE,213.74,356.78,60.007,1472993103,"201051344000585","219011344069620",29.80,21.50,0,311.99,390.44,64.3,60.2,0.521,549408.0,549408.0,6114,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993109,961178.00
09/04/2016 08:45,2,2.232,ACTIVE,213.29,356.48,59.949,1472993103,"201051344001230","219011344069620",29.60,23.00,0,326.12,389.84,67.0,62.7,0.552,542910.0,542910.0,6146,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993110,961179.00
09/04/2016 08:45,2,2.152,ACTIVE,214.19,357.98,59.981,1472993103,"201051344000582","219011344069620",29.76,19.80,0,319.51,398.26,64.9,60.7,0.530,535646.2,535646.2,6112,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993111,961180.00
09/04/2016 08:45,2,2.322,ACTIVE,213.06,357.68,59.949,1472993103,"201051344000955","219011344069620",29.48,21.30,0,327.92,389.84,69.4,65.1,0.588,549490.2,549490.2,6117,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993113,961181.00
09/04/2016 08:45,2,1.471,ACTIVE,211.93,421.40,59.949,1472993103,"274151322000094","219011344069620",38.31,23.80,0,336.34,461.08,56.9,53.0,0.384,663313.8,663313.8,6192,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993114,961182.00
09/04/2016 08:45,2,2.248,ACTIVE,214.87,360.69,60.018,1472993103,"201051344000579","219011344069620",29.88,20.70,0,329.43,397.05,68.1,63.8,0.579,553341.2,553341.2,6128,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993114,961183.00
09/04/2016 08:45,2,2.285,ACTIVE,213.06,357.08,59.965,1472993103,"201051344000890","219011344069620",29.38,22.50,0,329.13,388.64,68.0,63.7,0.552,546752.9,546752.9,6113,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993115,961184.00
09/04/2016 08:45,2,2.252,ACTIVE,213.74,357.98,59.975,1472993103,"201051344000438","219011344069620",29.86,21.30,0,324.02,399.76,68.2,63.9,0.570,548231.6,548231.6,6122,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993116,961185.00
09/04/2016 08:45,2,2.215,ACTIVE,213.74,357.08,59.891,1472993103,"201051344000417","219011344069620",29.52,22.00,0,335.44,382.93,66.2,61.9,0.552,539453.0,539453.0,6117,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993117,961186.00
09/04/2016 08:45,2,2.020,ACTIVE,212.16,354.67,59.944,1472993103,"274151322000083","219011344069620",29.56,22.80,0,324.32,393.75,60.4,56.4,0.429,800039.2,800039.2,6090,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993118,961187.00
09/04/2016 08:45,2,2.322,ACTIVE,213.06,357.08,59.975,1472993103,"274151322000076","219011344069620",29.92,23.00,0,333.33,385.93,70.4,66.0,0.482,853757.7,853757.7,6094,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993119,961188.00
09/04/2016 08:45,2,2.256,ACTIVE,214.19,358.88,59.912,1472993103,"201051344000868","219011344069620",29.68,20.00,0,315.60,395.85,67.9,63.6,0.552,537877.0,537877.0,6135,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993120,961189.00
09/04/2016 08:45,2,2.203,ACTIVE,211.93,354.37,59.870,1472993103,"274151322000095","219011344069620",30.10,23.00,0,333.33,380.82,67.1,62.8,0.455,845156.7,845156.7,6108,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993121,961190.00
09/04/2016 08:45,2,2.311,ACTIVE,214.64,357.08,59.933,1472993103,"201051344000988","219011344069620",19.22,19.50,0,327.62,391.34,45.0,41.5,0.371,524505.0,524505.0,6142,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993122,961191.00
09/04/2016 08:45,2,2.180,ACTIVE,213.74,356.78,59.954,1472993103,"201051344001025","219011344069620",30.04,20.70,0,321.31,398.26,66.3,62.1,0.539,548178.1,548178.1,6122,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993123,961192.00
09/04/2016 08:45,2,2.215,ACTIVE,214.87,360.08,59.996,1472993103,"201051344000458","219011344069620",29.68,21.00,0,320.41,394.95,66.7,62.4,0.561,545240.5,545240.5,6121,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993123,961193.00
09/04/2016 08:45,2,2.244,ACTIVE,215.32,362.79,59.959,1472993103,"201051344000853","219011344069620",29.56,20.00,0,332.73,392.55,67.2,62.9,0.561,544497.4,544497.4,6126,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993124,961194.00
09/04/2016 08:45,2,2.195,ACTIVE,213.51,357.68,59.928,1472993103,"201051344000685","219011344069620",29.80,21.50,0,318.30,396.45,66.2,62.0,0.575,547488.2,547488.2,6135,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993125,961195.00
09/04/2016 08:45,2,2.164,ACTIVE,213.74,357.68,59.917,1472993103,"201051344000917","219011344069620",29.66,21.30,0,320.11,389.84,65.0,60.8,0.539,544433.7,544433.7,6144,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993126,961196.00
09/04/2016 08:45,2,2.135,ACTIVE,213.51,357.08,59.991,1472993103,"201051344001145","219011344069620",30.04,21.30,0,321.61,392.25,65.0,60.8,0.530,549644.0,549644.0,6142,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993127,961197.00
09/04/2016 08:45,2,2.219,ACTIVE,213.96,359.18,59.959,1472993103,"201051344000651","219011344069620",29.96,19.80,0,329.73,388.04,67.4,63.1,0.552,542619.6,542619.6,6115,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993128,961198.00
09/04/2016 08:45,2,2.100,ACTIVE,211.70,348.36,59.901,1472993103,"274151322000088","219011344069620",28.90,22.50,0,332.73,379.02,61.5,57.4,0.424,770246.7,770246.7,6078,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993129,961199.00
09/04/2016 08:45,2,1.420,ACTIVE,212.83,429.52,59.954,1472993103,"274151322000068","219011344069620",40.26,24.50,0,338.14,459.27,57.6,53.7,0.389,663685.0,663685.0,6188,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993130,961200.00
09/04/2016 08:45,2,2.213,ACTIVE,213.51,357.08,59.944,1472993103,"201051344001135","219011344069620",29.72,20.70,0,335.44,384.13,66.6,62.4,0.548,538765.6,538765.6,6113,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993131,961201.00
09/04/2016 08:45,2,2.260,ALERT,213.74,359.48,59.954,1472993103,"201051344000594","219011344069620",29.68,20.70,0,305.38,396.15,68.0,63.7,0.548,549635.0,549635.0,6123,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993133,961202.00
09/04/2016 08:45,2,2.268,ACTIVE,213.74,357.98,59.944,1472993103,"201051344001203","219011344069620",29.92,20.70,0,321.31,395.25,68.7,64.4,0.579,546900.1,546900.1,6131,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993134,961203.00
09/04/2016 08:45,2,2.107,ACTIVE,211.93,351.67,59.954,1472993103,"274151322000054","219011344069620",29.02,23.50,0,330.63,378.42,61.9,57.9,0.420,786140.4,786140.4,6070,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993135,961204.00
09/04/2016 08:45,2,2.275,ACTIVE,214.64,359.48,59.922,1472993103,"201051344000867","219011344069620",29.58,21.00,0,318.00,408.18,68.2,63.9,0.552,536941.8,536941.8,6126,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993136,961205.00
09/04/2016 08:45,2,2.307,ACTIVE,213.74,360.08,59.949,1472993103,"201051344001093","219011344069620",30.08,21.30,0,321.61,399.46,70.3,66.0,0.575,543818.7,543818.7,6150,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993137,961206.00
09/04/2016 08:45,2,2.246,ACTIVE,214.41,358.88,59.975,1472993103,"201051344000900","219011344069620",30.00,19.80,0,328.52,394.05,68.3,64.0,0.557,553641.3,553641.3,6137,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993138,961207.00
09/04/2016 08:45,2,2.232,ACTIVE,214.64,363.09,59.954,1472993103,"201051344000648","219011344069620",29.72,19.30,0,319.21,401.86,67.2,63.0,0.552,542618.3,542618.3,6121,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993139,961208.00
09/04/2016 08:45,2,2.252,ACTIVE,214.87,362.49,59.975,1472993103,"201051344000569","219011344069620",29.38,20.30,0,334.54,394.35,67.1,62.8,0.548,553715.6,553715.6,6124,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993139,961209.00
09/04/2016 08:45,2,2.229,ACTIVE,214.87,360.99,59.875,1472993103,"201051344000983","219011344069620",29.98,20.30,0,329.13,399.46,67.7,63.4,0.548,546076.7,546076.7,6117,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993140,961210.00
09/04/2016 08:45,2,2.244,ACTIVE,214.87,361.59,59.959,1472993103,"201051344001158","219011344069620",29.68,19.80,0,322.81,400.66,67.5,63.2,0.557,538022.5,538022.5,6121,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993141,961211.00
09/04/2016 08:45,2,2.213,ACTIVE,215.09,361.89,59.901,1472993103,"201051344000576","219011344069620",30.14,19.50,0,324.32,399.46,67.6,63.3,0.552,545543.7,545543.7,6136,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993142,961212.00
09/04/2016 08:45,2,2.062,ACTIVE,212.38,357.98,59.933,1472993103,"274151322000087","219011344069620",29.00,26.30,0,327.92,403.37,60.6,56.5,0.384,758383.1,758383.1,6146,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472993143,961213.00
09/04/2016 09:00,2,2.832,ACTIVE,215.54,351.67,59.965,1472994003,"201051344000645","219011344069620",29.10,22.50,0,334.84,397.35,83.5,78.7,0.376,545047.7,545047.7,6129,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994004,961214.00
09/04/2016 09:00,2,2.639,ACTIVE,212.16,364.29,59.959,1472994003,"274151322000085","219011344069620",28.51,24.00,0,319.51,386.53,76.1,71.5,0.526,786046.0,786046.0,6070,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994005,961215.00
09/04/2016 09:00,2,2.758,ACTIVE,215.09,352.57,59.981,1472994003,"201051344000633","219011344069620",29.76,22.30,0,333.93,402.46,83.2,78.3,0.393,536588.1,536588.1,6126,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994006,961216.00
09/04/2016 09:00,2,2.828,ACTIVE,215.32,351.97,59.944,1472994003,"201051344000469","219011344069620",29.46,22.30,0,334.54,403.07,84.5,79.6,0.407,539080.5,539080.5,6143,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994007,961217.00
09/04/2016 09:00,2,2.719,ACTIVE,213.51,347.16,59.970,1472994003,"201051344000646","219011344069620",29.56,23.80,0,327.02,395.85,81.4,76.6,0.384,539786.4,539786.4,6119,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994008,961218.00
09/04/2016 09:00,2,2.664,ACTIVE,211.93,367.60,59.965,1472994003,"274151322000052","219011344069620",29.48,24.80,0,327.32,398.86,79.6,74.9,0.570,807372.5,807372.5,6072,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994009,961219.00
09/04/2016 09:00,2,2.688,ACTIVE,214.19,347.76,59.975,1472994003,"201051344000585","219011344069620",29.52,23.80,0,327.02,400.06,80.4,75.7,0.367,549425.0,549425.0,6115,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994010,961220.00
09/04/2016 09:00,2,2.762,ACTIVE,213.51,345.96,59.938,1472994003,"201051344001230","219011344069620",29.50,26.30,0,318.61,398.26,82.5,77.7,0.384,542927.6,542927.6,6147,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994010,961221.00
09/04/2016 09:00,2,2.713,ACTIVE,214.41,347.76,59.970,1472994003,"201051344000582","219011344069620",29.44,21.80,0,326.72,408.18,80.8,76.1,0.367,535663.4,535663.4,6113,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994011,961222.00
09/04/2016 09:00,2,2.834,ACTIVE,213.51,346.86,59.944,1472994003,"201051344000955","219011344069620",29.76,24.30,0,328.82,396.15,85.4,80.5,0.402,549508.4,549508.4,6118,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994012,961223.00
09/04/2016 09:00,2,1.834,ACTIVE,212.61,428.91,59.959,1472994003,"274151322000094","219011344069620",38.72,25.80,0,394.95,459.27,72.0,67.5,0.491,663328.9,663328.9,6193,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994013,961224.00
09/04/2016 09:00,2,2.811,ACTIVE,215.54,351.37,59.949,1472994003,"201051344000579","219011344069620",29.54,23.50,0,327.62,405.47,84.1,79.2,0.389,553359.1,553359.1,6129,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994014,961225.00
09/04/2016 09:00,2,2.836,ACTIVE,213.51,347.46,59.944,1472994003,"201051344000890","219011344069620",29.18,26.30,0,323.72,403.07,83.8,79.0,0.384,546770.8,546770.8,6114,0,0,0,L,1122011218,0,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994015,961226.00
09/04/2016 09:00,2,2.787,ALERT,213.96,347.46,59.981,1472994003,"201051344000438","219011344069620",29.76,24.00,0,303.88,397.66,84.0,79.2,0.398,548249.5,548249.5,6123,0,0,0,L,1122011218,0,123.14,121.78,0002,22,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994017,961227.00
09/04/2016 09:00,2,2.760,ACTIVE,213.51,347.16,59.949,1472994003,"201051344000417","219011344069620",29.26,25.30,0,313.80,409.98,81.8,77.1,0.384,539470.5,539470.5,6118,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994018,961228.00
09/04/2016 09:00,2,2.568,ACTIVE,212.16,358.88,59.959,1472994003,"274151322000083","219011344069620",29.42,24.80,0,326.42,392.85,76.5,71.9,0.561,800055.3,800055.3,6091,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994019,961229.00
09/04/2016 09:00,2,2.885,ACTIVE,213.06,344.45,59.959,1472994003,"274151322000076","219011344069620",29.98,26.80,0,331.53,387.14,87.5,82.6,0.336,853776.4,853776.4,6095,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994019,961230.00
09/04/2016 09:00,2,2.832,ACTIVE,214.87,351.37,59.933,1472994003,"201051344000868","219011344069620",29.28,22.50,0,331.23,398.86,84.0,79.2,0.384,537894.9,537894.9,6136,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994020,961231.00
09/04/2016 09:00,2,2.764,ACTIVE,212.16,349.26,59.922,1472994003,"274151322000095","219011344069620",30.14,27.00,0,324.02,411.48,84.2,79.4,0.318,845174.6,845174.6,6109,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994021,961232.00
09/04/2016 09:00,2,2.871,ACTIVE,215.32,357.38,59.981,1472994003,"201051344000988","219011344069620",19.10,21.30,0,336.64,382.63,55.6,51.7,0.460,524516.7,524516.7,6143,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994022,961233.00
09/04/2016 09:00,2,2.775,ACTIVE,213.96,346.26,59.933,1472994003,"201051344001025","219011344069620",29.46,23.30,0,317.70,403.37,82.8,78.0,0.376,548195.7,548195.7,6123,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994023,961234.00
09/04/2016 09:00,2,2.744,ACTIVE,215.54,350.77,59.922,1472994003,"201051344000458","219011344069620",29.78,23.30,0,335.14,398.26,82.8,78.0,0.393,545258.1,545258.1,6122,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994024,961235.00
09/04/2016 09:00,2,2.791,ACTIVE,216.00,352.87,59.965,1472994003,"201051344000853","219011344069620",29.60,22.30,0,334.54,413.59,83.6,78.8,0.398,544515.2,544515.2,6127,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994025,961236.00
09/04/2016 09:00,2,2.766,ACTIVE,213.74,347.16,59.954,1472994003,"201051344000685","219011344069620",29.36,24.50,0,328.52,400.66,82.3,77.5,0.393,547505.7,547505.7,6136,0,0,0,L,1122011218,0,123.36,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994026,961237.00
09/04/2016 09:00,2,2.740,ACTIVE,214.19,347.46,59.938,1472994003,"201051344000917","219011344069620",29.24,23.80,0,330.63,401.86,81.1,76.4,0.367,544451.0,544451.0,6145,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994027,961238.00
09/04/2016 09:00,2,2.688,ACTIVE,213.74,347.16,59.986,1472994003,"201051344001145","219011344069620",29.62,23.30,0,313.80,399.16,80.6,75.9,0.367,549661.1,549661.1,6143,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994028,961239.00
09/04/2016 09:00,2,2.812,ACTIVE,214.19,347.76,59.949,1472994003,"201051344000651","219011344069620",29.34,22.80,0,326.42,405.47,83.7,78.8,0.380,542637.4,542637.4,6116,0,0,0,L,1122011218,0,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994028,961240.00
09/04/2016 09:00,2,2.639,ACTIVE,211.70,351.97,59.944,1472994003,"274151322000088","219011344069620",28.69,24.50,0,330.63,385.03,76.5,71.9,0.517,770262.9,770262.9,6079,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994029,961241.00
09/04/2016 09:00,2,1.781,ACTIVE,212.83,439.13,59.949,1472994003,"274151322000068","219011344069620",39.84,26.30,0,398.56,464.68,72.4,68.0,0.499,663700.1,663700.1,6189,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994030,961242.00
09/04/2016 09:00,2,2.762,ACTIVE,213.96,347.46,59.933,1472994003,"201051344001135","219011344069620",29.60,23.50,0,314.10,402.16,82.8,78.0,0.389,538783.2,538783.2,6114,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994031,961243.00
09/04/2016 09:00,2,2.850,ACTIVE,214.64,350.77,59.949,1472994003,"201051344000594","219011344069620",29.08,23.50,0,319.81,425.61,83.9,79.1,0.384,549652.9,549652.9,6125,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994033,961244.00
09/04/2016 09:00,2,2.842,ACTIVE,214.19,347.46,59.975,1472994003,"201051344001203","219011344069620",29.68,24.00,0,319.51,421.10,85.4,80.5,0.398,546918.3,546918.3,6132,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994034,961245.00
09/04/2016 09:00,2,2.652,ACTIVE,212.38,358.58,59.949,1472994003,"274151322000054","219011344069620",28.75,25.30,0,329.13,382.03,77.2,72.6,0.544,786156.7,786156.7,6071,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994035,961246.00
09/04/2016 09:00,2,2.857,ACTIVE,215.32,350.77,59.944,1472994003,"201051344000867","219011344069620",29.06,24.00,0,336.04,398.56,84.1,79.3,0.380,536959.8,536959.8,6127,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994036,961247.00
09/04/2016 09:00,2,2.877,ACTIVE,214.19,348.66,59.949,1472994003,"201051344001093","219011344069620",29.72,24.30,0,325.22,400.36,86.6,81.7,0.398,543837.2,543837.2,6151,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994037,961248.00
09/04/2016 09:00,2,2.809,ACTIVE,215.32,351.67,59.991,1472994003,"201051344000900","219011344069620",29.88,22.50,0,334.54,398.56,85.0,80.1,0.389,553659.4,553659.4,6138,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994038,961249.00
09/04/2016 09:00,2,2.795,ACTIVE,215.32,351.67,59.959,1472994003,"201051344000648","219011344069620",29.42,21.80,0,315.60,409.98,83.3,78.4,0.389,542636.0,542636.0,6122,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994038,961250.00
09/04/2016 09:00,2,2.727,ACTIVE,215.32,351.67,59.965,1472994003,"201051344000569","219011344069620",30.16,22.80,0,321.61,419.30,83.3,78.4,0.384,553733.4,553733.4,6125,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994039,961251.00
09/04/2016 09:00,2,2.818,ACTIVE,215.54,351.67,59.959,1472994003,"201051344000983","219011344069620",29.46,22.80,0,326.12,402.16,84.1,79.3,0.393,546094.6,546094.6,6118,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994040,961252.00
09/04/2016 09:00,2,2.834,ACTIVE,215.54,351.97,59.922,1472994003,"201051344001158","219011344069620",29.24,22.80,0,329.13,400.66,84.0,79.1,0.393,538040.3,538040.3,6122,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994041,961253.00
09/04/2016 09:00,2,2.807,ACTIVE,215.77,353.17,59.949,1472994003,"201051344000576","219011344069620",29.46,22.30,0,334.24,398.56,83.8,78.9,0.389,545561.5,545561.5,6137,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994042,961254.00
09/04/2016 09:00,2,2.609,ACTIVE,212.38,364.89,59.944,1472994003,"274151322000087","219011344069620",28.59,30.30,0,319.51,391.64,75.5,71.0,0.486,758399.0,758399.0,6147,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994043,961255.00
09/04/2016 09:15,2,3.395,ACTIVE,216.22,353.77,59.954,1472994903,"201051344000645","219011344069620",28.98,25.00,0,338.74,378.12,99.6,94.2,0.460,545069.3,545069.3,6130,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994904,961256.00
09/04/2016 09:15,2,3.172,ACTIVE,212.61,352.57,59.917,1472994903,"274151322000085","219011344069620",28.25,28.80,0,334.84,379.92,90.8,85.7,0.345,786065.7,786065.7,6071,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994905,961257.00
09/04/2016 09:15,2,3.330,ACTIVE,215.77,354.37,59.938,1472994903,"201051344000633","219011344069620",29.42,25.30,0,338.74,378.12,99.2,93.9,0.473,536609.6,536609.6,6127,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994906,961258.00
09/04/2016 09:15,2,3.387,ACTIVE,216.22,355.28,59.965,1472994903,"201051344000469","219011344069620",29.32,24.50,0,338.74,378.72,100.6,95.2,0.482,539102.4,539102.4,6144,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994907,961259.00
09/04/2016 09:15,2,3.279,ACTIVE,214.41,350.77,59.959,1472994903,"201051344000646","219011344069620",29.26,27.00,0,334.24,372.41,97.2,91.9,0.464,539807.5,539807.5,6120,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994908,961260.00
09/04/2016 09:15,2,3.211,ACTIVE,212.61,348.66,59.959,1472994903,"274151322000052","219011344069620",29.12,29.80,0,333.93,379.62,94.8,89.6,0.367,807393.1,807393.1,6073,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994909,961261.00
09/04/2016 09:15,2,3.248,ACTIVE,215.09,351.07,59.970,1472994903,"201051344000585","219011344069620",29.36,27.30,0,333.93,371.51,96.5,91.2,0.446,549445.9,549445.9,6116,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994909,961262.00
09/04/2016 09:15,2,3.342,ACTIVE,214.41,349.86,59.970,1472994903,"201051344001230","219011344069620",29.06,29.30,0,332.43,372.41,98.4,93.0,0.468,542948.9,542948.9,6148,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994910,961263.00
09/04/2016 09:15,2,3.289,ACTIVE,215.32,351.67,59.981,1472994903,"201051344000582","219011344069620",29.06,24.30,0,334.24,372.41,96.8,91.5,0.446,535684.3,535684.3,6114,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994911,961264.00
09/04/2016 09:15,2,3.410,ACTIVE,214.41,350.47,59.996,1472994903,"201051344000955","219011344069620",29.24,26.50,0,333.93,372.71,101.0,95.6,0.468,549530.4,549530.4,6119,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994912,961265.00
09/04/2016 09:15,2,2.197,ACTIVE,212.61,419.30,59.965,1472994903,"274151322000094","219011344069620",38.53,30.80,0,402.16,463.18,86.1,81.2,0.323,663347.3,663347.3,6194,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994913,961266.00
09/04/2016 09:15,2,3.385,ACTIVE,216.22,353.77,59.970,1472994903,"201051344000579","219011344069620",29.24,25.50,0,339.34,378.12,100.2,94.8,0.468,553380.9,553380.9,6130,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994914,961267.00
09/04/2016 09:15,2,3.361,ACTIVE,214.41,349.26,59.970,1472994903,"201051344000890","219011344069620",29.20,29.30,0,333.93,372.71,99.4,94.0,0.455,546792.5,546792.5,6115,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994915,961268.00
09/04/2016 09:15,2,3.314,ACTIVE,214.87,350.47,59.975,1472994903,"201051344000438","219011344069620",29.70,26.50,0,334.54,373.01,99.7,94.3,0.464,548271.2,548271.2,6125,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994916,961269.00
09/04/2016 09:15,2,3.312,ACTIVE,214.64,350.17,59.970,1472994903,"201051344000417","219011344069620",28.96,28.00,0,334.24,372.41,97.2,91.9,0.460,539491.6,539491.6,6119,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994917,961270.00
09/04/2016 09:15,2,3.107,ACTIVE,212.16,343.25,59.970,1472994903,"274151322000083","219011344069620",28.98,30.30,0,334.24,379.62,91.2,86.1,0.367,800075.0,800075.0,6092,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994918,961271.00
09/04/2016 09:15,2,3.455,ACTIVE,213.29,346.86,59.970,1472994903,"274151322000076","219011344069620",29.68,30.30,0,334.84,366.40,103.9,98.3,0.402,853799.0,853799.0,6096,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994919,961272.00
09/04/2016 09:15,2,3.348,ACTIVE,215.32,353.17,59.986,1472994903,"201051344000868","219011344069620",29.52,25.00,0,338.44,376.62,100.1,94.7,0.455,537916.6,537916.6,6137,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994920,961273.00
09/04/2016 09:15,2,3.350,ACTIVE,212.38,355.58,59.959,1472994903,"274151322000095","219011344069620",29.50,31.00,0,334.24,366.10,100.1,94.7,0.380,845196.3,845196.3,6110,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994920,961274.00
09/04/2016 09:15,2,3.410,ACTIVE,216.00,360.99,59.996,1472994903,"201051344000988","219011344069620",19.12,22.50,0,336.64,390.44,66.2,61.9,0.539,524530.8,524530.8,6144,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994921,961275.00
09/04/2016 09:15,2,3.311,ACTIVE,214.87,350.47,59.965,1472994903,"201051344001025","219011344069620",29.52,26.80,0,334.54,372.41,99.0,93.6,0.442,548217.1,548217.1,6124,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994922,961276.00
09/04/2016 09:15,2,3.309,ACTIVE,216.00,353.77,59.965,1472994903,"201051344000458","219011344069620",29.50,25.80,0,339.65,377.52,98.8,93.5,0.477,545279.5,545279.5,6123,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994923,961277.00
09/04/2016 09:15,2,3.359,ACTIVE,216.45,355.58,59.970,1472994903,"201051344000853","219011344069620",29.34,24.50,0,339.65,377.82,99.8,94.4,0.451,544536.8,544536.8,6128,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994924,961278.00
09/04/2016 09:15,2,3.314,ACTIVE,214.64,350.77,59.965,1472994903,"201051344000685","219011344069620",29.16,27.00,0,332.43,372.11,97.9,92.5,0.477,547526.9,547526.9,6137,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994925,961279.00
09/04/2016 09:15,2,3.246,ACTIVE,215.09,350.47,59.970,1472994903,"201051344000917","219011344069620",29.54,25.80,0,332.73,372.41,97.1,91.8,0.455,544472.0,544472.0,6146,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994926,961280.00
09/04/2016 09:15,2,3.268,ACTIVE,214.64,350.47,59.975,1472994903,"201051344001145","219011344069620",29.18,26.00,0,334.24,372.11,96.6,91.3,0.446,549682.0,549682.0,6144,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994927,961281.00
09/04/2016 09:15,2,3.357,ACTIVE,215.32,349.86,59.970,1472994903,"201051344000651","219011344069620",29.36,24.30,0,334.24,373.31,99.9,94.5,0.464,542659.0,542659.0,6117,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994928,961282.00
09/04/2016 09:15,2,3.211,ACTIVE,212.38,352.87,59.965,1472994903,"274151322000088","219011344069620",28.01,28.30,0,333.93,379.32,90.9,85.8,0.354,770282.6,770282.6,6080,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994929,961283.00
09/04/2016 09:15,2,2.105,ACTIVE,213.29,430.42,59.954,1472994903,"274151322000068","219011344069620",40.10,30.80,0,398.26,469.79,85.6,80.7,0.327,663718.5,663718.5,6190,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994930,961284.00
09/04/2016 09:15,2,3.348,ACTIVE,214.87,348.96,59.970,1472994903,"201051344001135","219011344069620",29.16,25.30,0,334.24,372.41,98.9,93.5,0.460,538804.6,538804.6,6115,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994931,961285.00
09/04/2016 09:15,2,3.387,ACTIVE,214.87,352.87,59.970,1472994903,"201051344000594","219011344069620",29.12,26.00,0,336.94,375.41,100.0,94.5,0.451,549674.6,549674.6,6126,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994932,961286.00
09/04/2016 09:15,2,3.389,ACTIVE,215.09,350.77,59.954,1472994903,"201051344001203","219011344069620",29.60,25.80,0,334.24,373.91,101.5,96.1,0.477,546940.3,546940.3,6133,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994932,961287.00
09/04/2016 09:15,2,3.219,ACTIVE,212.38,357.38,59.970,1472994903,"274151322000054","219011344069620",28.17,29.80,0,333.93,380.82,91.7,86.6,0.358,786176.6,786176.6,6072,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994933,961288.00
09/04/2016 09:15,2,3.391,ACTIVE,215.77,353.47,59.970,1472994903,"201051344000867","219011344069620",29.14,26.30,0,338.74,377.22,100.1,94.7,0.455,536981.5,536981.5,6128,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994934,961289.00
09/04/2016 09:15,2,3.420,ACTIVE,214.87,350.77,59.970,1472994903,"201051344001093","219011344069620",29.64,26.00,0,333.93,373.91,102.7,97.2,0.468,543859.5,543859.5,6152,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994935,961290.00
09/04/2016 09:15,2,3.393,ACTIVE,215.77,353.17,59.981,1472994903,"201051344000900","219011344069620",29.46,24.50,0,339.04,378.72,101.3,95.9,0.460,553681.4,553681.4,6139,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994936,961291.00
09/04/2016 09:15,2,3.334,ACTIVE,216.00,353.77,59.975,1472994903,"201051344000648","219011344069620",29.30,23.50,0,339.65,378.12,99.0,93.6,0.464,542657.5,542657.5,6123,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994937,961292.00
09/04/2016 09:15,2,3.359,ACTIVE,216.00,354.37,59.965,1472994903,"201051344000569","219011344069620",29.24,25.00,0,339.04,378.12,99.5,94.1,0.464,553754.9,553754.9,6126,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994938,961293.00
09/04/2016 09:15,2,3.322,ACTIVE,216.22,353.47,59.975,1472994903,"201051344000983","219011344069620",29.76,25.00,0,338.44,377.82,100.1,94.7,0.468,546116.3,546116.3,6119,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994939,961294.00
