ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 09:15,2,3.404,ACTIVE,216.22,354.07,59.970,1472994903,"201051344001158","219011344069620",28.90,24.30,0,339.04,378.42,99.7,94.3,0.468,538061.9,538061.9,6123,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994940,961295.00
09/04/2016 09:15,2,3.328,ACTIVE,216.45,355.58,59.975,1472994903,"201051344000576","219011344069620",29.56,24.50,0,339.34,378.12,99.7,94.3,0.473,545583.1,545583.1,6138,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994941,961296.00
09/04/2016 09:15,2,3.115,ACTIVE,212.38,352.57,59.965,1472994903,"274151322000087","219011344069620",28.55,36.30,0,332.13,377.52,90.1,85.0,0.327,758418.5,758418.5,6148,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472994942,961297.00
09/04/2016 09:30,2,3.951,ACTIVE,216.22,356.18,59.959,1472995803,"201051344000645","219011344069620",28.51,26.80,0,339.95,382.33,114.1,108.2,0.517,545094.6,545094.6,6131,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995805,961298.00
09/04/2016 09:30,2,3.717,ACTIVE,212.38,356.78,59.959,1472995803,"274151322000085","219011344069620",27.61,31.50,0,334.84,367.30,103.9,98.3,0.398,786088.7,786088.7,6072,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995805,961299.00
09/04/2016 09:30,2,3.857,ACTIVE,215.77,356.18,59.933,1472995803,"201051344000633","219011344069620",29.22,27.30,0,339.34,382.63,114.1,108.2,0.539,536634.9,536634.9,6128,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995806,961300.00
09/04/2016 09:30,2,3.943,ACTIVE,216.22,355.28,59.949,1472995803,"201051344000469","219011344069620",28.82,25.80,0,339.04,383.83,115.2,109.2,0.552,539127.9,539127.9,6145,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995807,961301.00
09/04/2016 09:30,2,3.779,ACTIVE,213.96,351.97,59.949,1472995803,"201051344000646","219011344069620",29.26,28.80,0,333.63,376.62,112.0,106.2,0.539,539832.3,539832.3,6121,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995808,961302.00
09/04/2016 09:30,2,3.752,ACTIVE,212.16,345.66,59.970,1472995803,"274151322000052","219011344069620",28.77,32.20,0,333.63,368.80,109.2,103.5,0.429,807417.2,807417.2,6074,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995809,961303.00
09/04/2016 09:30,2,3.771,ACTIVE,215.09,351.97,59.933,1472995803,"201051344000585","219011344069620",29.22,29.50,0,334.84,376.62,111.6,105.8,0.521,549470.6,549470.6,6117,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995810,961304.00
09/04/2016 09:30,2,3.842,ACTIVE,213.96,350.17,59.954,1472995803,"201051344001230","219011344069620",29.06,31.50,0,332.73,376.92,113.0,107.2,0.526,542974.0,542974.0,6149,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995811,961305.00
09/04/2016 09:30,2,3.795,ACTIVE,215.32,352.57,59.938,1472995803,"201051344000582","219011344069620",29.02,25.80,0,334.84,377.52,111.6,105.8,0.517,535709.0,535709.0,6115,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995812,961306.00
09/04/2016 09:30,2,3.922,ACTIVE,214.19,351.97,59.922,1472995803,"201051344000955","219011344069620",29.12,29.30,0,333.03,376.92,115.7,109.8,0.552,549556.1,549556.1,6120,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995813,961307.00
09/04/2016 09:30,2,2.525,ACTIVE,212.16,414.19,59.949,1472995803,"274151322000094","219011344069620",38.80,33.50,0,398.86,452.66,98.7,93.3,0.380,663369.2,663369.2,6195,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995814,961308.00
09/04/2016 09:30,2,3.871,ACTIVE,216.22,354.97,59.944,1472995803,"201051344000579","219011344069620",29.32,27.30,0,339.65,382.93,115.0,109.1,0.526,553406.4,553406.4,6131,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995815,961309.00
09/04/2016 09:30,2,3.877,ACTIVE,213.96,351.37,59.954,1472995803,"201051344000890","219011344069620",28.98,32.00,0,333.63,376.92,113.8,107.9,0.526,546817.8,546817.8,6116,0,0,0,L,1122011218,0,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995816,961310.00
09/04/2016 09:30,2,3.842,ACTIVE,214.64,351.97,59.944,1472995803,"201051344000438","219011344069620",29.34,28.50,0,335.14,377.82,114.2,108.3,0.544,548296.6,548296.6,6126,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995817,961311.00
09/04/2016 09:30,2,3.834,ACTIVE,214.41,352.57,59.954,1472995803,"201051344000417","219011344069620",28.73,30.80,0,333.63,376.31,111.6,105.8,0.530,539516.3,539516.3,6120,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995818,961312.00
09/04/2016 09:30,2,3.605,ACTIVE,211.93,354.97,59.949,1472995803,"274151322000083","219011344069620",28.94,33.00,0,333.63,371.81,105.6,100.0,0.429,800098.3,800098.3,6093,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995819,961313.00
09/04/2016 09:30,2,3.975,ACTIVE,212.61,356.78,59.949,1472995803,"274151322000076","219011344069620",29.48,33.00,0,333.63,370.90,118.7,112.6,0.464,853825.3,853825.3,6097,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995820,961314.00
09/04/2016 09:30,2,3.930,ACTIVE,215.32,355.28,59.959,1472995803,"201051344000868","219011344069620",28.84,26.50,0,338.74,382.03,114.9,108.9,0.535,537942.1,537942.1,6138,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995820,961315.00
09/04/2016 09:30,2,3.881,ACTIVE,211.93,358.28,59.944,1472995803,"274151322000095","219011344069620",29.36,33.50,0,330.03,379.92,115.3,109.4,0.442,845221.8,845221.8,6111,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995821,961316.00
09/04/2016 09:30,2,3.908,ACTIVE,216.00,363.99,59.944,1472995803,"201051344000988","219011344069620",19.10,23.80,0,334.24,397.05,75.8,71.2,0.623,524547.5,524547.5,6145,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995822,961317.00
09/04/2016 09:30,2,3.832,ACTIVE,214.87,350.17,59.949,1472995803,"201051344001025","219011344069620",29.40,29.00,0,333.93,377.82,114.2,108.3,0.521,548242.4,548242.4,6125,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995823,961318.00
09/04/2016 09:30,2,3.883,ACTIVE,216.00,354.97,59.954,1472995803,"201051344000458","219011344069620",28.88,27.30,0,339.34,382.63,113.7,107.8,0.548,545304.7,545304.7,6124,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995824,961319.00
09/04/2016 09:30,2,3.883,ACTIVE,216.45,355.88,59.928,1472995803,"201051344000853","219011344069620",29.12,26.00,0,338.74,382.33,114.5,108.6,0.539,544562.1,544562.1,6129,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995825,961320.00
09/04/2016 09:30,2,3.797,ACTIVE,214.41,352.57,59.949,1472995803,"201051344000685","219011344069620",29.26,28.80,0,334.84,376.62,112.5,106.7,0.548,547551.8,547551.8,6138,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995826,961321.00
09/04/2016 09:30,2,3.814,ACTIVE,215.09,352.27,59.944,1472995803,"201051344000917","219011344069620",28.98,27.80,0,333.63,376.92,112.0,106.1,0.530,544496.7,544496.7,6147,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995827,961322.00
09/04/2016 09:30,2,3.816,ACTIVE,214.41,351.97,59.917,1472995803,"201051344001145","219011344069620",28.73,28.00,0,334.84,376.01,111.1,105.3,0.513,549706.6,549706.6,6145,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995828,961323.00
09/04/2016 09:30,2,3.877,ACTIVE,215.09,352.27,59.954,1472995803,"201051344000651","219011344069620",29.18,26.00,0,336.64,378.42,114.6,108.7,0.526,542684.4,542684.4,6118,0,0,0,L,1122011218,0,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995829,961324.00
09/04/2016 09:30,2,3.697,ACTIVE,211.70,346.56,59.938,1472995803,"274151322000088","219011344069620",27.91,31.50,0,333.93,367.30,104.5,99.0,0.398,770305.7,770305.7,6081,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995829,961325.00
09/04/2016 09:30,2,2.512,ACTIVE,212.61,425.91,59.917,1472995803,"274151322000068","219011344069620",39.18,33.50,0,399.46,453.86,100.0,94.5,0.376,663740.4,663740.4,6191,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995830,961326.00
09/04/2016 09:30,2,3.842,ACTIVE,214.41,350.47,59.944,1472995803,"201051344001135","219011344069620",29.14,27.30,0,334.24,376.92,113.5,107.6,0.526,538829.7,538829.7,6116,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995831,961327.00
09/04/2016 09:30,2,3.887,ACTIVE,214.87,353.77,59.949,1472995803,"201051344000594","219011344069620",29.16,28.30,0,336.94,380.22,114.8,108.9,0.535,549700.0,549700.0,6127,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995832,961328.00
09/04/2016 09:30,2,3.939,ACTIVE,215.09,352.27,59.965,1472995803,"201051344001203","219011344069620",29.14,28.00,0,336.34,378.72,116.4,110.4,0.548,546966.1,546966.1,6134,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995833,961329.00
09/04/2016 09:30,2,3.709,ACTIVE,212.16,351.67,59.949,1472995803,"274151322000054","219011344069620",27.99,32.80,0,333.63,368.20,105.0,99.5,0.407,786199.9,786199.9,6073,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995834,961330.00
09/04/2016 09:30,2,3.951,ACTIVE,215.77,354.37,59.949,1472995803,"201051344000867","219011344069620",28.69,28.50,0,339.04,381.42,114.9,108.9,0.521,537007.0,537007.0,6129,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995835,961331.00
09/04/2016 09:30,2,3.949,ACTIVE,215.09,352.27,59.917,1472995803,"201051344001093","219011344069620",29.26,27.50,0,334.84,379.02,117.1,111.1,0.535,543885.5,543885.5,6153,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995836,961332.00
09/04/2016 09:30,2,3.926,ACTIVE,215.77,355.28,59.944,1472995803,"201051344000900","219011344069620",29.26,26.80,0,339.04,383.53,116.3,110.3,0.535,553707.1,553707.1,6140,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995837,961333.00
09/04/2016 09:30,2,3.883,ACTIVE,216.00,355.28,59.922,1472995803,"201051344000648","219011344069620",28.86,25.80,0,340.25,383.53,113.6,107.7,0.535,542682.7,542682.7,6124,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995838,961334.00
09/04/2016 09:30,2,3.828,ACTIVE,216.00,355.28,59.922,1472995803,"201051344000569","219011344069620",29.42,27.00,0,339.95,382.93,114.1,108.2,0.530,553780.2,553780.2,6127,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995839,961335.00
09/04/2016 09:30,2,3.863,ACTIVE,216.00,355.58,59.944,1472995803,"201051344000983","219011344069620",29.38,26.80,0,339.65,383.23,115.0,109.0,0.544,546141.8,546141.8,6120,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995840,961336.00
09/04/2016 09:30,2,3.900,ACTIVE,216.22,355.28,59.949,1472995803,"201051344001158","219011344069620",28.92,26.30,0,339.65,382.93,114.2,108.3,0.535,538087.2,538087.2,6124,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995841,961337.00
09/04/2016 09:30,2,3.879,ACTIVE,216.22,357.08,59.938,1472995803,"201051344000576","219011344069620",29.08,26.30,0,339.04,382.93,114.2,108.3,0.535,545608.4,545608.4,6139,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995842,961338.00
09/04/2016 09:30,2,3.650,ACTIVE,212.16,342.05,59.949,1472995803,"274151322000087","219011344069620",28.03,39.80,0,334.24,364.89,103.6,98.1,0.376,758441.4,758441.4,6150,0,0,0,L,1151911521,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472995844,961339.00
09/04/2016 09:45,2,4.445,ACTIVE,216.67,358.28,59.991,1472996703,"201051344000645","219011344069620",28.49,28.50,0,339.04,386.23,128.3,121.9,0.588,545123.4,545123.4,6132,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996704,961340.00
09/04/2016 09:45,2,4.191,ACTIVE,212.38,356.78,59.991,1472996703,"274151322000085","219011344069620",27.45,33.00,0,333.63,370.60,116.4,110.4,0.460,786114.8,786114.8,6073,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996705,961341.00
09/04/2016 09:45,2,4.359,ACTIVE,216.00,356.78,59.996,1472996703,"201051344000633","219011344069620",28.94,29.00,0,337.84,386.83,127.8,121.5,0.597,536663.5,536663.5,6129,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996706,961342.00
09/04/2016 09:45,2,4.408,ACTIVE,216.67,357.98,59.991,1472996703,"201051344000469","219011344069620",29.04,27.30,0,339.04,387.74,129.8,123.3,0.610,539157.0,539157.0,6146,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996707,961343.00
09/04/2016 09:45,2,4.307,ACTIVE,214.64,352.87,60.002,1472996703,"201051344000646","219011344069620",28.92,31.30,0,332.13,380.82,126.1,119.8,0.592,539860.5,539860.5,6122,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996708,961344.00
09/04/2016 09:45,2,4.225,ACTIVE,212.38,351.37,59.986,1472996703,"274151322000052","219011344069620",28.65,34.30,0,333.03,371.81,122.5,116.3,0.477,807444.6,807444.6,6075,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996709,961345.00
09/04/2016 09:45,2,4.305,ACTIVE,215.77,354.67,59.986,1472996703,"201051344000585","219011344069620",28.88,30.80,0,335.14,381.12,125.9,119.6,0.588,549498.7,549498.7,6118,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996709,961346.00
09/04/2016 09:45,2,4.264,ACTIVE,214.41,352.27,59.949,1472996703,"201051344001230","219011344069620",29.32,33.50,0,333.33,381.12,126.6,120.3,0.592,543002.4,543002.4,6150,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996710,961347.00
09/04/2016 09:45,2,4.277,ACTIVE,215.77,354.07,59.991,1472996703,"201051344000582","219011344069620",28.96,28.00,0,334.54,382.93,125.5,119.2,0.575,535737.1,535737.1,6116,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996711,961348.00
09/04/2016 09:45,2,4.459,ACTIVE,214.64,353.77,59.991,1472996703,"201051344000955","219011344069620",28.67,30.80,0,332.73,381.42,129.4,123.0,0.614,549585.2,549585.2,6121,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996712,961349.00
09/04/2016 09:45,2,2.869,ACTIVE,212.38,415.39,59.991,1472996703,"274151322000094","219011344069620",38.37,36.80,0,395.85,451.16,111.6,105.8,0.424,663394.1,663394.1,6196,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996713,961350.00
09/04/2016 09:45,2,4.387,ACTIVE,216.67,357.08,59.991,1472996703,"201051344000579","219011344069620",29.02,28.80,0,339.04,387.14,128.9,122.5,0.610,553435.3,553435.3,6132,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996714,961351.00
09/04/2016 09:45,2,4.410,ACTIVE,214.64,353.77,60.002,1472996703,"201051344000890","219011344069620",28.59,33.50,0,331.83,382.03,127.7,121.3,0.583,546846.4,546846.4,6117,0,0,0,L,1122011218,0,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996715,961352.00
09/04/2016 09:45,2,4.387,ACTIVE,215.32,353.77,59.981,1472996703,"201051344000438","219011344069620",28.84,30.50,0,334.24,382.33,128.3,121.9,0.610,548325.3,548325.3,6127,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996716,961353.00
09/04/2016 09:45,2,4.379,ACTIVE,215.09,354.37,59.996,1472996703,"201051344000417","219011344069620",28.15,33.00,0,333.33,380.82,124.8,118.5,0.592,539544.4,539544.4,6121,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996717,961354.00
09/04/2016 09:45,2,4.127,ACTIVE,212.16,346.86,59.991,1472996703,"274151322000083","219011344069620",28.53,35.80,0,333.93,371.21,119.2,113.1,0.491,800124.9,800124.9,6094,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996718,961355.00
09/04/2016 09:45,2,4.516,ACTIVE,213.06,347.16,60.007,1472996703,"274151322000076","219011344069620",29.18,35.20,0,333.03,374.51,133.4,126.8,0.517,853855.2,853855.2,6098,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996719,961356.00
09/04/2016 09:45,2,4.463,ACTIVE,215.77,356.48,59.986,1472996703,"201051344000868","219011344069620",28.51,27.80,0,338.74,386.53,128.9,122.5,0.597,537971.0,537971.0,6139,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996720,961357.00
09/04/2016 09:45,2,4.408,ACTIVE,212.38,357.08,59.991,1472996703,"274151322000095","219011344069620",28.94,36.50,0,333.33,373.91,129.3,122.9,0.486,845250.8,845250.8,6112,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996721,961358.00
09/04/2016 09:45,2,4.477,ACTIVE,216.67,354.67,59.954,1472996703,"201051344000988","219011344069620",18.73,26.50,0,333.93,398.56,85.0,80.1,0.389,524566.3,524566.3,6146,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996722,961359.00
09/04/2016 09:45,2,4.369,ACTIVE,215.32,353.77,59.981,1472996703,"201051344001025","219011344069620",29.02,30.50,0,334.24,382.03,128.5,122.1,0.583,548271.1,548271.1,6126,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996722,961360.00
09/04/2016 09:45,2,4.324,ACTIVE,216.67,356.78,59.996,1472996703,"201051344000458","219011344069620",29.22,28.80,0,338.74,386.83,128.0,121.7,0.610,545333.4,545333.4,6125,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996723,961361.00
09/04/2016 09:45,2,4.402,ACTIVE,217.13,359.48,59.986,1472996703,"201051344000853","219011344069620",28.92,27.80,0,339.04,386.23,129.1,122.6,0.610,544591.0,544591.0,6130,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996724,961362.00
09/04/2016 09:45,2,4.344,ACTIVE,214.64,354.67,59.986,1472996703,"201051344000685","219011344069620",28.80,30.80,0,333.93,381.12,126.7,120.4,0.614,547580.2,547580.2,6139,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996725,961363.00
09/04/2016 09:45,2,4.283,ACTIVE,215.32,354.67,59.986,1472996703,"201051344000917","219011344069620",29.02,29.30,0,333.63,381.42,125.8,119.5,0.597,544524.9,544524.9,6148,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996726,961364.00
09/04/2016 09:45,2,4.279,ACTIVE,214.87,352.87,59.975,1472996703,"201051344001145","219011344069620",28.90,29.80,0,333.93,381.12,125.3,119.0,0.575,549734.6,549734.6,6146,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996727,961365.00
09/04/2016 09:45,2,4.406,ACTIVE,215.77,354.67,59.986,1472996703,"201051344000651","219011344069620",28.84,27.50,0,337.54,382.63,128.8,122.4,0.597,542713.2,542713.2,6119,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996728,961366.00
09/04/2016 09:45,2,4.178,ACTIVE,212.16,355.88,59.954,1472996703,"274151322000088","219011344069620",27.73,33.80,0,333.63,370.90,117.3,111.3,0.442,770331.9,770331.9,6082,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996729,961367.00
09/04/2016 09:45,2,2.818,ACTIVE,213.06,430.42,59.986,1472996703,"274151322000068","219011344069620",39.64,36.30,0,400.66,446.95,112.8,107.0,0.433,663765.5,663765.5,6192,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996730,961368.00
09/04/2016 09:45,2,4.342,ACTIVE,215.32,354.07,59.986,1472996703,"201051344001135","219011344069620",28.96,28.50,0,333.33,381.42,127.4,121.0,0.592,538858.2,538858.2,6117,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996730,961369.00
09/04/2016 09:45,2,4.396,ACTIVE,215.32,356.48,59.991,1472996703,"201051344000594","219011344069620",28.90,30.50,0,337.54,385.03,128.7,122.3,0.592,549728.9,549728.9,6128,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996731,961370.00
09/04/2016 09:45,2,4.404,ACTIVE,215.54,354.37,59.981,1472996703,"201051344001203","219011344069620",29.28,29.80,0,335.14,383.53,130.7,124.2,0.619,546995.4,546995.4,6135,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996732,961371.00
09/04/2016 09:45,2,4.176,ACTIVE,212.38,349.26,59.981,1472996703,"274151322000054","219011344069620",27.87,35.00,0,333.33,371.51,118.0,112.0,0.455,786226.3,786226.3,6074,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996733,961372.00
09/04/2016 09:45,2,4.396,ACTIVE,216.00,355.58,59.986,1472996703,"201051344000867","219011344069620",28.98,30.30,0,338.14,386.23,129.0,122.6,0.592,537035.9,537035.9,6130,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996735,961373.00
09/04/2016 09:45,2,4.400,ACTIVE,215.54,354.37,59.996,1472996703,"201051344001093","219011344069620",29.40,29.50,0,334.24,383.83,130.9,124.5,0.601,543915.0,543915.0,6154,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996736,961374.00
09/04/2016 09:45,2,4.438,ACTIVE,216.22,359.18,59.949,1472996703,"201051344000900","219011344069620",29.16,28.00,0,339.04,387.74,131.0,124.5,0.601,553736.5,553736.5,6141,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996737,961375.00
09/04/2016 09:45,2,4.340,ACTIVE,216.45,356.18,59.996,1472996703,"201051344000648","219011344069620",29.08,27.50,0,339.34,387.44,127.8,121.5,0.597,542711.3,542711.3,6125,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996738,961376.00
09/04/2016 09:45,2,4.402,ACTIVE,216.45,357.98,59.954,1472996703,"201051344000569","219011344069620",28.88,28.30,0,339.04,387.14,128.8,122.4,0.610,553809.0,553809.0,6128,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996738,961377.00
09/04/2016 09:45,2,4.387,ACTIVE,216.67,357.38,59.991,1472996703,"201051344000983","219011344069620",29.16,28.50,0,338.44,387.74,129.5,123.1,0.614,546170.8,546170.8,6121,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996739,961378.00
09/04/2016 09:45,2,4.373,ACTIVE,216.90,357.68,59.986,1472996703,"201051344001158","219011344069620",28.96,28.00,0,339.34,387.14,128.3,121.9,0.601,538116.0,538116.0,6125,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996740,961379.00
09/04/2016 09:45,2,4.359,ACTIVE,216.67,357.08,59.991,1472996703,"201051344000576","219011344069620",29.14,28.00,0,338.14,386.83,128.6,122.2,0.592,545637.2,545637.2,6140,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996741,961380.00
09/04/2016 09:45,2,4.164,ACTIVE,212.38,351.67,59.986,1472996703,"274151322000087","219011344069620",27.59,42.50,0,331.23,369.70,116.2,110.3,0.407,758467.4,758467.4,6151,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472996742,961381.00
09/04/2016 10:00,2,4.949,ACTIVE,216.90,360.38,59.975,1472997603,"201051344000645","219011344069620",28.51,30.00,0,338.44,390.74,142.8,135.9,0.654,545155.6,545155.6,6133,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997604,961382.00
09/04/2016 10:00,2,4.686,ACTIVE,212.61,357.98,59.986,1472997603,"274151322000085","219011344069620",27.12,35.20,0,333.33,373.31,128.6,122.2,0.499,786143.8,786143.8,6074,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997605,961383.00
09/04/2016 10:00,2,4.854,ACTIVE,216.22,358.88,59.981,1472997603,"201051344000633","219011344069620",28.90,30.30,0,338.14,391.64,142.0,135.1,0.681,536695.6,536695.6,6130,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997606,961384.00
09/04/2016 10:00,2,4.916,ACTIVE,216.90,359.18,59.938,1472997603,"201051344000469","219011344069620",28.90,28.00,0,338.74,392.25,143.9,136.9,0.681,539189.5,539189.5,6147,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997607,961385.00
09/04/2016 10:00,2,4.820,ACTIVE,214.87,355.28,59.970,1472997603,"201051344000646","219011344069620",28.71,33.50,0,332.43,385.63,140.2,133.3,0.667,539892.1,539892.1,6123,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997608,961386.00
09/04/2016 10:00,2,4.711,ACTIVE,212.38,363.69,59.965,1472997603,"274151322000052","219011344069620",28.61,37.00,0,333.03,376.62,136.4,129.7,0.539,807475.3,807475.3,6076,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997609,961387.00
09/04/2016 10:00,2,4.824,ACTIVE,215.77,356.78,59.975,1472997603,"201051344000585","219011344069620",28.71,32.60,0,337.54,386.23,140.2,133.4,0.645,549530.3,549530.3,6119,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997610,961388.00
09/04/2016 10:00,2,4.891,ACTIVE,214.64,354.67,59.975,1472997603,"201051344001230","219011344069620",28.35,35.00,0,333.03,385.03,140.4,133.6,0.663,543034.1,543034.1,6151,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997610,961389.00
09/04/2016 10:00,2,4.768,ACTIVE,216.00,356.48,59.938,1472997603,"201051344000582","219011344069620",28.75,29.80,0,336.64,387.44,138.9,132.1,0.645,535768.6,535768.6,6117,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997611,961390.00
09/04/2016 10:00,2,4.912,ACTIVE,214.87,355.58,59.975,1472997603,"201051344000955","219011344069620",28.84,32.00,0,332.73,385.63,143.5,136.6,0.685,549617.6,549617.6,6122,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997612,961391.00
09/04/2016 10:00,2,3.191,ACTIVE,212.38,426.81,59.970,1472997603,"274151322000094","219011344069620",38.55,38.60,0,394.35,452.06,124.6,118.3,0.486,663422.1,663422.1,6197,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997613,961392.00
09/04/2016 10:00,2,4.891,ACTIVE,216.90,359.18,59.970,1472997603,"201051344000579","219011344069620",28.96,30.00,0,338.14,391.34,143.5,136.6,0.672,553467.7,553467.7,6133,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997614,961393.00
09/04/2016 10:00,2,4.916,ACTIVE,214.87,354.67,59.981,1472997603,"201051344000890","219011344069620",28.29,35.40,0,333.33,385.93,140.8,134.0,0.645,546878.3,546878.3,6118,0,0,0,L,1122011218,0,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997615,961394.00
09/04/2016 10:00,2,4.881,ACTIVE,215.54,356.18,59.975,1472997603,"201051344000438","219011344069620",28.75,32.20,0,336.64,387.14,142.0,135.2,0.672,548357.4,548357.4,6128,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997616,961395.00
09/04/2016 10:00,2,4.826,ACTIVE,215.09,356.18,59.981,1472997603,"201051344000417","219011344069620",28.31,35.60,0,333.33,384.73,138.4,131.7,0.663,539575.7,539575.7,6122,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997617,961396.00
09/04/2016 10:00,2,4.629,ACTIVE,212.16,350.77,59.975,1472997603,"274151322000083","219011344069620",28.27,39.00,0,333.33,374.81,132.4,125.9,0.530,800154.8,800154.8,6095,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997618,961397.00
09/04/2016 10:00,2,5.016,ACTIVE,213.06,365.19,59.981,1472997603,"274151322000076","219011344069620",29.18,37.00,0,332.73,377.22,148.1,141.1,0.597,853888.7,853888.7,6099,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997619,961398.00
09/04/2016 10:00,2,4.957,ACTIVE,216.00,357.98,59.975,1472997603,"201051344000868","219011344069620",28.49,29.50,0,338.14,391.34,143.0,136.1,0.658,538003.3,538003.3,6140,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997620,961399.00
09/04/2016 10:00,2,4.906,ACTIVE,212.16,348.36,59.975,1472997603,"274151322000095","219011344069620",28.92,38.80,0,333.33,378.12,143.7,136.8,0.557,845283.3,845283.3,6113,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997621,961400.00
09/04/2016 10:00,2,4.949,ACTIVE,216.90,355.88,59.986,1472997603,"201051344000988","219011344069620",18.81,28.00,0,338.74,376.92,94.2,89.0,0.446,524587.4,524587.4,6147,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997622,961401.00
09/04/2016 10:00,2,4.832,ACTIVE,215.54,355.58,59.991,1472997603,"201051344001025","219011344069620",29.04,32.40,0,336.04,386.23,142.0,135.1,0.645,548303.4,548303.4,6127,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997622,961402.00
09/04/2016 10:00,2,4.830,ACTIVE,216.90,358.28,59.986,1472997603,"201051344000458","219011344069620",29.08,30.30,0,338.44,391.04,142.3,135.4,0.681,545365.5,545365.5,6126,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997623,961403.00
09/04/2016 10:00,2,4.875,ACTIVE,217.35,360.38,60.018,1472997603,"201051344000853","219011344069620",29.04,28.80,0,338.74,391.34,143.5,136.5,0.681,544623.4,544623.4,6131,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997624,961404.00
09/04/2016 10:00,2,4.832,ACTIVE,214.87,355.88,59.981,1472997603,"201051344000685","219011344069620",28.69,32.60,0,333.93,385.93,140.4,133.6,0.685,547611.9,547611.9,6140,0,0,0,L,1122011218,0,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997625,961405.00
09/04/2016 10:00,2,4.807,ACTIVE,215.54,357.08,59.965,1472997603,"201051344000917","219011344069620",28.59,31.50,0,333.93,385.93,139.2,132.4,0.658,544556.5,544556.5,6149,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997626,961406.00
09/04/2016 10:00,2,4.812,ACTIVE,214.87,355.88,59.981,1472997603,"201051344001145","219011344069620",28.43,31.80,0,334.84,385.33,138.6,131.8,0.645,549765.9,549765.9,6147,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997627,961407.00
09/04/2016 10:00,2,4.898,ACTIVE,216.00,356.78,59.970,1472997603,"201051344000651","219011344069620",28.77,29.50,0,337.84,388.34,142.5,135.6,0.658,542745.6,542745.6,6120,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997628,961408.00
09/04/2016 10:00,2,4.662,ACTIVE,212.16,358.58,59.986,1472997603,"274151322000088","219011344069620",27.49,35.20,0,333.03,374.21,129.7,123.2,0.491,770361.2,770361.2,6083,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997629,961409.00
09/04/2016 10:00,2,3.184,ACTIVE,213.29,418.39,59.975,1472997603,"274151322000068","219011344069620",39.04,38.00,0,399.46,451.76,125.2,118.9,0.482,663793.6,663793.6,6193,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997630,961410.00
09/04/2016 10:00,2,4.875,ACTIVE,215.32,355.58,59.970,1472997603,"201051344001135","219011344069620",28.61,30.30,0,334.84,385.63,141.2,134.4,0.658,538890.2,538890.2,6118,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997631,961411.00
09/04/2016 10:00,2,4.955,ACTIVE,215.32,358.58,59.981,1472997603,"201051344000594","219011344069620",28.55,31.80,0,337.54,391.34,143.3,136.4,0.667,549761.2,549761.2,6129,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997632,961412.00
09/04/2016 10:00,2,4.994,ACTIVE,215.54,354.97,59.986,1472997603,"201051344001203","219011344069620",28.45,31.80,0,337.54,387.74,143.9,137.0,0.676,547028.1,547028.1,6136,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997632,961413.00
09/04/2016 10:00,2,4.680,ACTIVE,212.38,347.76,59.981,1472997603,"274151322000054","219011344069620",27.65,37.50,0,332.73,374.81,130.9,124.4,0.486,786255.9,786255.9,6075,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997633,961414.00
09/04/2016 10:00,2,4.896,ACTIVE,216.22,356.78,59.970,1472997603,"201051344000867","219011344069620",28.84,32.20,0,338.74,391.04,143.0,136.1,0.654,537068.2,537068.2,6131,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997634,961415.00
09/04/2016 10:00,2,4.945,ACTIVE,215.54,356.78,59.986,1472997603,"201051344001093","219011344069620",28.69,31.00,0,337.24,387.44,143.6,136.7,0.663,543947.7,543947.7,6155,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997635,961416.00
09/04/2016 10:00,2,4.963,ACTIVE,216.45,359.78,59.981,1472997603,"201051344000900","219011344069620",28.86,28.80,0,338.14,392.55,145.1,138.1,0.676,553769.3,553769.3,6142,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997636,961417.00
09/04/2016 10:00,2,4.908,ACTIVE,216.67,357.38,59.970,1472997603,"201051344000648","219011344069620",28.55,28.00,0,339.04,391.64,141.9,135.1,0.667,542743.3,542743.3,6126,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997637,961418.00
09/04/2016 10:00,2,4.840,ACTIVE,216.67,358.58,59.996,1472997603,"201051344000569","219011344069620",29.12,29.30,0,338.74,391.94,142.7,135.8,0.681,553841.3,553841.3,6129,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997638,961419.00
09/04/2016 10:00,2,4.881,ACTIVE,216.90,357.38,59.975,1472997603,"201051344000983","219011344069620",29.08,30.30,0,338.44,391.64,143.6,136.7,0.681,546203.2,546203.2,6122,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997639,961420.00
09/04/2016 10:00,2,4.941,ACTIVE,216.90,357.98,59.981,1472997603,"201051344001158","219011344069620",28.43,28.50,0,338.14,391.34,142.2,135.3,0.667,538148.1,538148.1,6126,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997640,961421.00
09/04/2016 10:00,2,4.848,ACTIVE,216.90,359.18,59.970,1472997603,"201051344000576","219011344069620",29.04,29.50,0,338.14,391.34,142.5,135.6,0.650,545669.5,545669.5,6141,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997641,961422.00
09/04/2016 10:00,2,4.619,ACTIVE,212.16,357.98,59.965,1472997603,"274151322000087","219011344069620",27.47,47.00,0,331.23,372.41,128.5,122.1,0.455,758496.5,758496.5,6152,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472997642,961423.00
09/04/2016 10:15,2,5.393,ACTIVE,217.13,360.69,59.949,1472998503,"201051344000645","219011344069620",28.33,31.30,0,337.84,398.26,154.7,147.4,0.707,545190.9,545190.9,6134,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998504,961424.00
09/04/2016 10:15,2,5.111,ACTIVE,213.06,347.76,59.959,1472998503,"274151322000085","219011344069620",26.96,38.20,0,332.73,379.02,139.5,132.7,0.530,786175.7,786175.7,6075,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998505,961425.00
09/04/2016 10:15,2,5.352,ACTIVE,216.45,360.38,59.981,1472998503,"201051344000633","219011344069620",28.47,32.60,0,337.24,398.86,154.2,146.9,0.742,536730.8,536730.8,6131,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998506,961426.00
09/04/2016 10:15,2,5.438,ACTIVE,217.35,360.99,59.959,1472998503,"201051344000469","219011344069620",28.31,29.80,0,337.54,400.06,155.9,148.5,0.729,539225.2,539225.2,6148,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998507,961427.00
09/04/2016 10:15,2,5.293,ACTIVE,215.09,356.78,59.965,1472998503,"201051344000646","219011344069620",28.43,35.00,0,332.13,389.54,152.3,145.1,0.716,539926.9,539926.9,6124,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998508,961428.00
09/04/2016 10:15,2,5.178,ACTIVE,213.29,357.08,59.959,1472998503,"274151322000052","219011344069620",28.27,38.80,0,332.43,385.33,148.1,141.0,0.583,807509.2,807509.2,6077,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998509,961429.00
09/04/2016 10:15,2,5.291,ACTIVE,216.22,357.38,59.954,1472998503,"201051344000585","219011344069620",28.55,34.00,0,337.24,389.84,153.0,145.8,0.716,549565.1,549565.1,6120,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998510,961430.00
09/04/2016 10:15,2,5.279,ACTIVE,214.87,355.88,59.938,1472998503,"201051344001230","219011344069620",28.51,36.80,0,332.13,388.94,152.5,145.3,0.716,543068.9,543068.9,6152,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998511,961431.00
09/04/2016 10:15,2,5.299,ACTIVE,216.22,357.38,59.970,1472998503,"201051344000582","219011344069620",28.21,30.80,0,337.24,390.74,151.3,144.2,0.703,535803.1,535803.1,6118,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998511,961432.00
09/04/2016 10:15,2,5.402,ACTIVE,215.09,356.18,60.007,1472998503,"201051344000955","219011344069620",28.33,34.00,0,333.03,389.24,155.1,147.7,0.742,549653.0,549653.0,6123,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998513,961433.00
09/04/2016 10:15,2,3.480,ACTIVE,213.29,416.89,59.970,1472998503,"274151322000094","219011344069620",38.49,41.30,0,388.34,450.56,136.0,129.4,0.526,663453.0,663453.0,6198,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998514,961434.00
09/04/2016 10:15,2,5.371,ACTIVE,217.35,361.29,59.986,1472998503,"201051344000579","219011344069620",28.59,31.50,0,338.14,401.26,155.5,148.2,0.725,553503.3,553503.3,6134,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998515,961435.00
09/04/2016 10:15,2,5.402,ACTIVE,215.09,354.67,59.986,1472998503,"201051344000890","219011344069620",27.99,37.30,0,332.73,388.94,153.1,145.9,0.707,546913.2,546913.2,6119,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998516,961436.00
09/04/2016 10:15,2,5.363,ACTIVE,215.77,357.38,59.975,1472998503,"201051344000438","219011344069620",28.37,34.30,0,337.84,390.44,154.1,146.8,0.734,548392.6,548392.6,6129,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998517,961437.00
