ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 10:15,2,5.232,ACTIVE,215.32,357.38,59.970,1472998503,"201051344000417","219011344069620",28.33,37.50,0,333.33,388.64,150.1,143.0,0.716,539610.0,539610.0,6123,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998518,961438.00
09/04/2016 10:15,2,5.119,ACTIVE,212.83,349.56,59.965,1472998503,"274151322000083","219011344069620",27.91,41.50,0,332.43,383.83,144.6,137.6,0.592,800187.7,800187.7,6096,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998519,961439.00
09/04/2016 10:15,2,5.467,ACTIVE,213.74,360.08,59.959,1472998503,"274151322000076","219011344069620",28.90,39.00,0,333.03,385.33,159.9,152.5,0.623,853925.4,853925.4,6100,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998519,961440.00
09/04/2016 10:15,2,5.453,ACTIVE,216.22,359.18,59.944,1472998503,"201051344000868","219011344069620",28.11,31.30,0,338.14,401.26,155.2,147.9,0.712,538038.7,538038.7,6141,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998520,961441.00
09/04/2016 10:15,2,5.387,ACTIVE,212.83,350.77,59.970,1472998503,"274151322000095","219011344069620",28.59,41.00,0,332.13,385.93,155.8,148.5,0.592,845319.0,845319.0,6114,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998521,961442.00
09/04/2016 10:15,2,5.436,ACTIVE,217.13,357.38,59.970,1472998503,"201051344000988","219011344069620",18.45,29.50,0,338.14,384.13,101.7,96.2,0.473,524610.6,524610.6,6148,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998522,961443.00
09/04/2016 10:15,2,5.297,ACTIVE,216.00,356.18,59.965,1472998503,"201051344001025","219011344069620",28.92,34.80,0,337.24,390.74,155.1,147.8,0.707,548338.8,548338.8,6128,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998523,961444.00
09/04/2016 10:15,2,5.395,ACTIVE,217.35,361.59,59.970,1472998503,"201051344000458","219011344069620",28.25,31.50,0,338.14,399.46,154.4,147.1,0.734,545400.8,545400.8,6127,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998524,961445.00
09/04/2016 10:15,2,5.299,ACTIVE,217.80,361.29,59.970,1472998503,"201051344000853","219011344069620",28.90,30.50,0,339.95,402.16,155.1,147.8,0.729,544659.0,544659.0,6132,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998525,961446.00
09/04/2016 10:15,2,5.293,ACTIVE,215.32,357.08,59.965,1472998503,"201051344000685","219011344069620",28.41,34.30,0,334.54,389.24,152.2,145.0,0.742,547646.7,547646.7,6141,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998526,961447.00
09/04/2016 10:15,2,5.266,ACTIVE,216.00,357.68,59.970,1472998503,"201051344000917","219011344069620",28.47,32.40,0,336.94,389.54,151.8,144.5,0.707,544591.1,544591.1,6150,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998527,961448.00
09/04/2016 10:15,2,5.223,ACTIVE,215.32,356.48,59.965,1472998503,"201051344001145","219011344069620",28.47,33.30,0,334.24,388.94,150.6,143.4,0.694,549800.4,549800.4,6148,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998528,961449.00
09/04/2016 10:15,2,5.369,ACTIVE,216.45,357.98,59.986,1472998503,"201051344000651","219011344069620",28.51,30.80,0,338.44,393.75,154.9,147.6,0.712,542781.0,542781.0,6121,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998529,961450.00
09/04/2016 10:15,2,5.133,ACTIVE,213.06,352.57,59.949,1472998503,"274151322000088","219011344069620",26.92,37.00,0,332.13,383.23,139.8,133.0,0.535,770393.3,770393.3,6084,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998530,961451.00
09/04/2016 10:15,2,3.527,ACTIVE,213.96,425.01,59.965,1472998503,"274151322000068","219011344069620",38.15,39.00,0,397.05,451.46,136.5,129.9,0.521,663824.7,663824.7,6194,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998531,961452.00
09/04/2016 10:15,2,5.312,ACTIVE,215.77,355.28,59.970,1472998503,"201051344001135","219011344069620",28.53,31.80,0,336.94,389.54,153.5,146.2,0.707,538925.3,538925.3,6119,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998532,961453.00
09/04/2016 10:15,2,5.406,ACTIVE,215.77,358.88,59.981,1472998503,"201051344000594","219011344069620",28.29,32.80,0,336.94,403.07,154.9,147.6,0.712,549796.7,549796.7,6130,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998532,961454.00
09/04/2016 10:15,2,5.330,ACTIVE,216.22,357.38,59.970,1472998503,"201051344001203","219011344069620",28.98,32.60,0,338.14,391.64,156.5,149.1,0.747,547063.9,547063.9,6137,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998533,961455.00
09/04/2016 10:15,2,5.143,ACTIVE,213.06,351.67,59.996,1472998503,"274151322000054","219011344069620",27.17,39.80,0,332.43,382.93,141.4,134.6,0.539,786288.3,786288.3,6076,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998534,961456.00
09/04/2016 10:15,2,5.424,ACTIVE,216.45,361.29,59.981,1472998503,"201051344000867","219011344069620",28.25,33.80,0,339.04,402.46,155.1,147.7,0.725,537103.7,537103.7,6132,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998535,961457.00
09/04/2016 10:15,2,5.412,ACTIVE,216.00,359.18,59.975,1472998503,"201051344001093","219011344069620",28.61,32.60,0,336.94,392.55,156.9,149.5,0.725,543983.5,543983.5,6156,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998536,961458.00
09/04/2016 10:15,2,5.367,ACTIVE,216.90,358.88,59.970,1472998503,"201051344000900","219011344069620",29.08,30.80,0,337.24,400.06,158.0,150.6,0.720,553805.4,553805.4,6143,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998537,961459.00
09/04/2016 10:15,2,5.346,ACTIVE,216.90,360.69,59.975,1472998503,"201051344000648","219011344069620",28.37,30.00,0,338.14,399.16,153.5,146.3,0.716,542778.5,542778.5,6127,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998538,961460.00
09/04/2016 10:15,2,5.346,ACTIVE,217.13,359.78,59.975,1472998503,"201051344000569","219011344069620",28.63,31.30,0,337.54,400.96,154.9,147.6,0.720,553876.8,553876.8,6130,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998539,961461.00
09/04/2016 10:15,2,5.346,ACTIVE,217.35,361.59,59.981,1472998503,"201051344000983","219011344069620",28.78,31.50,0,337.54,398.86,155.9,148.6,0.725,546238.9,546238.9,6123,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998540,961462.00
09/04/2016 10:15,2,5.295,ACTIVE,217.35,361.29,60.012,1472998503,"201051344001158","219011344069620",28.69,31.00,0,337.84,401.26,153.7,146.4,0.725,538183.4,538183.4,6127,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998541,961463.00
09/04/2016 10:15,2,5.365,ACTIVE,217.35,360.99,59.975,1472998503,"201051344000576","219011344069620",28.47,30.80,0,337.84,400.06,154.7,147.4,0.720,545704.9,545704.9,6142,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998542,961464.00
09/04/2016 10:15,2,5.082,ACTIVE,213.29,348.96,59.970,1472998503,"274151322000087","219011344069620",27.06,50.40,0,332.73,385.33,139.3,132.5,0.499,758528.3,758528.3,6153,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472998543,961465.00
09/04/2016 10:30,2,5.873,ACTIVE,218.03,364.29,59.944,1472999403,"201051344000645","219011344069620",27.99,32.80,0,337.54,398.26,166.4,158.7,0.760,545229.3,545229.3,6135,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999405,961466.00
09/04/2016 10:30,2,5.545,ACTIVE,213.51,349.26,59.954,1472999403,"274151322000085","219011344069620",26.48,40.20,0,332.73,378.12,148.7,141.6,0.575,786209.9,786209.9,6076,0,0,0,L,1151911521,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999406,961467.00
09/04/2016 10:30,2,5.820,ACTIVE,217.35,362.19,59.933,1472999403,"201051344000633","219011344069620",28.17,34.00,0,337.24,397.96,166.0,158.3,0.787,536769.0,536769.0,6132,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999406,961468.00
09/04/2016 10:30,2,5.893,ACTIVE,218.48,363.39,59.996,1472999403,"201051344000469","219011344069620",28.15,31.50,0,337.24,400.06,167.9,160.1,0.804,539263.8,539263.8,6149,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999407,961469.00
09/04/2016 10:30,2,5.742,ACTIVE,216.22,359.78,59.954,1472999403,"201051344000646","219011344069620",28.19,37.50,0,333.03,397.96,164.0,156.3,0.769,539964.6,539964.6,6125,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999408,961470.00
09/04/2016 10:30,2,5.627,ACTIVE,213.51,350.77,59.959,1472999403,"274151322000052","219011344069620",27.97,41.30,0,332.13,380.82,159.3,151.8,0.623,807545.8,807545.8,6078,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999409,961471.00
09/04/2016 10:30,2,5.793,ACTIVE,217.58,361.89,59.959,1472999403,"201051344000585","219011344069620",28.07,35.60,0,336.94,397.35,164.7,157.0,0.769,549603.1,549603.1,6121,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999410,961472.00
09/04/2016 10:30,2,5.766,ACTIVE,216.00,357.08,59.959,1472999403,"201051344001230","219011344069620",28.11,38.60,0,331.53,395.25,164.1,156.5,0.760,543106.7,543106.7,6153,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999411,961473.00
09/04/2016 10:30,2,5.686,ACTIVE,217.35,360.38,59.965,1472999403,"201051344000582","219011344069620",28.33,32.80,0,337.24,399.16,163.2,155.6,0.751,535840.7,535840.7,6119,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999412,961474.00
09/04/2016 10:30,2,5.887,ACTIVE,216.45,360.38,59.949,1472999403,"201051344000955","219011344069620",27.85,35.60,0,332.73,397.66,166.1,158.4,0.787,549691.4,549691.4,6124,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999413,961475.00
09/04/2016 10:30,2,3.686,ACTIVE,213.29,423.81,59.944,1472999403,"274151322000094","219011344069620",39.12,43.20,0,387.44,450.56,145.9,138.9,0.561,663486.5,663486.5,6199,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999414,961476.00
09/04/2016 10:30,2,5.801,ACTIVE,218.48,365.49,59.954,1472999403,"201051344000579","219011344069620",28.45,33.30,0,337.54,399.16,167.1,159.3,0.782,553541.8,553541.8,6135,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999415,961477.00
09/04/2016 10:30,2,5.768,ACTIVE,216.00,357.98,59.981,1472999403,"201051344000890","219011344069620",28.13,39.50,0,333.63,397.66,164.2,156.6,0.751,546951.1,546951.1,6120,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999415,961478.00
09/04/2016 10:30,2,5.734,ACTIVE,216.90,360.99,59.991,1472999403,"201051344000438","219011344069620",28.41,36.30,0,336.04,398.56,165.0,157.3,0.773,548430.6,548430.6,6130,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999416,961479.00
09/04/2016 10:30,2,5.732,ACTIVE,216.45,358.58,59.986,1472999403,"201051344000417","219011344069620",27.79,38.60,0,333.93,397.05,161.4,153.9,0.760,539647.2,539647.2,6124,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999417,961480.00
09/04/2016 10:30,2,5.557,ACTIVE,212.83,363.99,59.959,1472999403,"274151322000083","219011344069620",27.71,44.00,0,332.13,379.62,155.9,148.5,0.632,800223.4,800223.4,6097,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999418,961481.00
09/04/2016 10:30,2,5.984,ACTIVE,213.96,370.30,59.949,1472999403,"274151322000076","219011344069620",28.45,40.80,0,333.03,384.43,172.3,164.4,0.672,853965.0,853965.0,6101,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999419,961482.00
09/04/2016 10:30,2,5.938,ACTIVE,217.13,361.29,59.986,1472999403,"201051344000868","219011344069620",27.75,32.80,0,337.24,398.26,166.8,159.1,0.765,538077.1,538077.1,6142,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999420,961483.00
09/04/2016 10:30,2,5.889,ACTIVE,213.06,349.86,59.975,1472999403,"274151322000095","219011344069620",28.11,44.00,0,331.53,382.93,167.6,159.8,0.641,845357.6,845357.6,6115,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999421,961484.00
09/04/2016 10:30,2,5.852,ACTIVE,218.26,357.98,59.965,1472999403,"201051344000988","219011344069620",18.45,30.80,0,339.34,382.93,109.5,103.7,0.499,524635.6,524635.6,6149,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999422,961485.00
09/04/2016 10:30,2,5.805,ACTIVE,217.13,359.48,59.959,1472999403,"201051344001025","219011344069620",28.47,35.80,0,338.14,398.86,167.3,159.6,0.756,548377.2,548377.2,6129,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999423,961486.00
09/04/2016 10:30,2,5.822,ACTIVE,218.26,363.39,59.954,1472999403,"201051344000458","219011344069620",28.29,33.00,0,338.44,398.86,166.8,159.1,0.787,545439.1,545439.1,6128,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999424,961487.00
09/04/2016 10:30,2,5.865,ACTIVE,218.93,365.49,59.954,1472999403,"201051344000853","219011344069620",28.33,32.00,0,340.55,402.46,168.3,160.5,0.787,544697.6,544697.6,6133,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999424,961488.00
09/04/2016 10:30,2,5.799,ACTIVE,216.22,358.88,59.965,1472999403,"201051344000685","219011344069620",27.95,35.60,0,336.94,397.35,164.2,156.6,0.787,547684.5,547684.5,6142,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999425,961489.00
09/04/2016 10:30,2,5.719,ACTIVE,217.13,359.78,59.965,1472999403,"201051344000917","219011344069620",28.25,34.30,0,336.64,397.35,163.7,156.0,0.787,544628.8,544628.8,6151,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999426,961490.00
09/04/2016 10:30,2,5.752,ACTIVE,216.22,359.78,59.949,1472999403,"201051344001145","219011344069620",27.95,35.20,0,336.94,397.05,162.8,155.2,0.751,549837.7,549837.7,6149,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999427,961491.00
09/04/2016 10:30,2,5.842,ACTIVE,217.58,360.38,59.954,1472999403,"201051344000651","219011344069620",28.21,32.60,0,337.54,397.96,166.8,159.1,0.756,542819.4,542819.4,6122,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999428,961492.00
09/04/2016 10:30,2,5.604,ACTIVE,213.06,353.17,59.949,1472999403,"274151322000088","219011344069620",26.50,39.00,0,332.43,378.72,150.4,143.2,0.570,770427.9,770427.9,6085,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999429,961493.00
09/04/2016 10:30,2,3.734,ACTIVE,214.19,433.72,59.975,1472999403,"274151322000068","219011344069620",38.86,40.40,0,396.45,450.56,146.4,139.4,0.561,663858.4,663858.4,6195,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999430,961494.00
09/04/2016 10:30,2,5.857,ACTIVE,216.90,358.28,59.959,1472999403,"201051344001135","219011344069620",27.85,33.80,0,336.64,397.66,165.2,157.6,0.765,538963.3,538963.3,6120,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999431,961495.00
09/04/2016 10:30,2,5.836,ACTIVE,216.67,360.69,59.959,1472999403,"201051344000594","219011344069620",28.23,35.20,0,337.54,399.46,166.8,159.1,0.769,549835.1,549835.1,6131,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999432,961496.00
09/04/2016 10:30,2,5.922,ACTIVE,217.35,361.29,59.949,1472999403,"201051344001203","219011344069620",28.19,34.80,0,338.14,399.76,169.1,161.3,0.795,547102.9,547102.9,6138,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999433,961497.00
09/04/2016 10:30,2,5.615,ACTIVE,213.29,368.80,59.954,1472999403,"274151322000054","219011344069620",26.62,41.50,0,331.83,379.62,151.2,144.0,0.583,786323.1,786323.1,6077,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999434,961498.00
09/04/2016 10:30,2,5.914,ACTIVE,217.35,361.59,59.933,1472999403,"201051344000867","219011344069620",27.87,35.20,0,337.84,397.66,166.9,159.2,0.760,537142.1,537142.1,6133,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999435,961499.00
09/04/2016 10:30,2,5.863,ACTIVE,217.13,362.49,59.954,1472999403,"201051344001093","219011344069620",28.39,33.80,0,337.54,399.46,168.5,160.7,0.765,544022.3,544022.3,6157,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999436,961500.00
09/04/2016 10:30,2,5.857,ACTIVE,217.80,362.79,59.954,1472999403,"201051344000900","219011344069620",28.65,32.00,0,336.94,399.76,169.9,162.1,0.765,553844.5,553844.5,6144,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999437,961501.00
09/04/2016 10:30,2,5.809,ACTIVE,218.03,362.49,59.965,1472999403,"201051344000648","219011344069620",28.19,31.00,0,338.14,399.16,165.7,158.0,0.773,542816.7,542816.7,6128,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999438,961502.00
09/04/2016 10:30,2,5.764,ACTIVE,218.03,363.99,59.986,1472999403,"201051344000569","219011344069620",28.61,32.40,0,337.84,399.16,166.9,159.2,0.778,553915.3,553915.3,6131,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999439,961503.00
09/04/2016 10:30,2,5.809,ACTIVE,218.48,363.09,59.928,1472999403,"201051344000983","219011344069620",28.63,33.00,0,337.84,399.46,168.2,160.4,0.787,546277.6,546277.6,6124,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999440,961504.00
09/04/2016 10:30,2,5.826,ACTIVE,218.26,363.69,59.954,1472999403,"201051344001158","219011344069620",28.11,32.40,0,336.94,398.56,165.8,158.2,0.773,538221.6,538221.6,6128,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999441,961505.00
09/04/2016 10:30,2,5.816,ACTIVE,218.26,364.29,59.965,1472999403,"201051344000576","219011344069620",28.29,32.60,0,336.94,399.76,166.7,159.0,0.778,545743.3,545743.3,6143,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999442,961506.00
09/04/2016 10:30,2,5.527,ACTIVE,213.29,349.26,59.949,1472999403,"274151322000087","219011344069620",26.60,54.00,0,332.13,376.62,148.8,141.7,0.544,758562.7,758562.7,6154,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472999442,961507.00
09/04/2016 10:45,2,6.285,ACTIVE,218.48,364.89,59.975,1473000304,"201051344000645","219011344069620",28.01,34.00,0,340.85,401.86,178.3,170.2,0.813,545270.2,545270.2,6136,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000305,961508.00
09/04/2016 10:45,2,5.971,ACTIVE,213.51,352.27,59.975,1473000304,"274151322000085","219011344069620",25.98,41.80,0,332.73,379.92,157.1,149.7,0.605,786246.3,786246.3,6077,0,0,0,L,1151911521,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000306,961509.00
09/04/2016 10:45,2,6.295,ACTIVE,217.58,364.59,59.981,1473000304,"201051344000633","219011344069620",27.85,35.60,0,337.24,401.56,177.6,169.5,0.840,536809.8,536809.8,6133,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000306,961510.00
09/04/2016 10:45,2,6.328,ACTIVE,218.48,365.49,59.954,1473000304,"201051344000469","219011344069620",28.01,32.60,0,337.84,403.07,179.5,171.3,0.853,539305.1,539305.1,6150,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000307,961511.00
09/04/2016 10:45,2,6.221,ACTIVE,216.22,360.69,60.002,1473000304,"201051344000646","219011344069620",27.65,39.00,0,337.54,401.26,174.3,166.3,0.822,540004.9,540004.9,6126,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000308,961512.00
09/04/2016 10:45,2,6.025,ACTIVE,213.29,370.00,59.986,1473000304,"274151322000052","219011344069620",27.85,43.00,0,331.53,383.53,169.7,161.9,0.663,807584.9,807584.9,6079,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000309,961513.00
09/04/2016 10:45,2,6.191,ACTIVE,217.58,362.19,59.986,1473000304,"201051344000585","219011344069620",27.93,37.50,0,337.24,400.36,175.1,167.0,0.800,549643.6,549643.6,6122,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000310,961514.00
09/04/2016 10:45,2,6.240,ACTIVE,216.22,359.78,59.981,1473000304,"201051344001230","219011344069620",27.49,40.00,0,336.64,399.16,173.8,165.8,0.804,543146.9,543146.9,6154,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000311,961515.00
09/04/2016 10:45,2,6.100,ACTIVE,217.58,361.59,59.991,1473000304,"201051344000582","219011344069620",27.99,35.00,0,337.24,401.56,172.8,164.9,0.809,535880.7,535880.7,6120,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000312,961516.00
09/04/2016 10:45,2,6.250,ACTIVE,216.22,360.99,59.981,1473000304,"201051344000955","219011344069620",27.93,37.30,0,337.24,400.66,176.7,168.7,0.840,549732.2,549732.2,6125,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000313,961517.00
09/04/2016 10:45,2,4.078,ACTIVE,213.06,422.60,59.981,1473000304,"274151322000094","219011344069620",37.83,45.80,0,387.44,452.36,155.5,148.2,0.601,663522.5,663522.5,6200,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000314,961518.00
09/04/2016 10:45,2,6.314,ACTIVE,218.71,364.29,59.975,1473000304,"201051344000579","219011344069620",27.95,35.20,0,338.74,406.37,178.6,170.5,0.831,553582.9,553582.9,6136,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000315,961519.00
09/04/2016 10:45,2,6.209,ACTIVE,216.00,360.69,59.981,1473000304,"201051344000890","219011344069620",27.67,41.30,0,337.84,400.96,174.1,166.1,0.800,546991.4,546991.4,6121,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000316,961520.00
09/04/2016 10:45,2,6.227,ACTIVE,216.90,362.19,59.970,1473000304,"201051344000438","219011344069620",27.87,37.30,0,337.24,402.46,175.8,167.7,0.831,548471.2,548471.2,6131,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000317,961521.00
09/04/2016 10:45,2,6.076,ACTIVE,216.45,361.29,59.986,1473000304,"201051344000417","219011344069620",27.81,41.50,0,338.14,400.06,171.2,163.3,0.813,539686.8,539686.8,6125,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000318,961522.00
09/04/2016 10:45,2,5.941,ACTIVE,212.83,360.08,59.981,1473000304,"274151322000083","219011344069620",27.53,47.30,0,330.93,382.33,165.6,157.9,0.676,800261.7,800261.7,6098,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000318,961523.00
09/04/2016 10:45,2,6.357,ACTIVE,213.74,375.11,59.965,1473000304,"274151322000076","219011344069620",28.43,43.20,0,334.84,386.23,182.7,174.4,0.712,854007.3,854007.3,6102,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000319,961524.00
09/04/2016 10:45,2,6.264,ACTIVE,217.13,363.99,59.981,1473000304,"201051344000868","219011344069620",28.03,35.00,0,336.94,401.86,177.8,169.7,0.818,538118.2,538118.2,6143,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000320,961525.00
09/04/2016 10:45,2,6.246,ACTIVE,213.06,354.67,59.965,1473000304,"274151322000095","219011344069620",28.15,47.00,0,330.93,384.73,178.1,169.9,0.676,845398.8,845398.8,6116,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000321,961526.00
09/04/2016 10:45,2,6.398,ACTIVE,218.48,359.18,59.991,1473000304,"201051344000988","219011344069620",18.07,32.20,0,342.65,385.03,117.1,111.1,0.539,524662.3,524662.3,6150,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000322,961527.00
09/04/2016 10:45,2,6.242,ACTIVE,217.13,360.08,59.938,1473000304,"201051344001025","219011344069620",28.01,38.00,0,338.14,401.26,177.1,169.0,0.804,548418.3,548418.3,6130,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000323,961528.00
09/04/2016 10:45,2,6.225,ACTIVE,218.48,365.80,59.981,1473000304,"201051344000458","219011344069620",28.25,34.30,0,339.65,405.77,178.0,169.9,0.840,545480.2,545480.2,6129,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000324,961529.00
09/04/2016 10:45,2,6.270,ACTIVE,218.93,366.10,59.975,1473000304,"201051344000853","219011344069620",28.29,33.00,0,343.55,406.97,179.7,171.5,0.835,544738.9,544738.9,6134,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000325,961530.00
09/04/2016 10:45,2,6.199,ACTIVE,216.22,360.69,59.975,1473000304,"201051344000685","219011344069620",27.91,37.80,0,338.14,400.96,175.4,167.3,0.831,547724.8,547724.8,6143,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000326,961531.00
09/04/2016 10:45,2,6.213,ACTIVE,217.35,363.39,59.981,1473000304,"201051344000917","219011344069620",27.55,36.80,0,337.24,400.36,173.4,165.4,0.809,544669.0,544669.0,6152,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000327,961532.00
09/04/2016 10:45,2,6.170,ACTIVE,216.22,359.18,59.981,1473000304,"201051344001145","219011344069620",27.75,36.50,0,338.44,400.66,173.4,165.5,0.795,549877.7,549877.7,6150,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000328,961533.00
09/04/2016 10:45,2,6.279,ACTIVE,217.58,360.69,59.996,1473000304,"201051344000651","219011344069620",27.81,35.00,0,337.24,400.96,176.9,168.8,0.800,542860.4,542860.4,6123,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000328,961534.00
09/04/2016 10:45,2,6.021,ACTIVE,213.29,363.09,59.965,1473000304,"274151322000088","219011344069620",26.08,41.00,0,332.13,380.82,159.1,151.6,0.605,770464.7,770464.7,6086,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000330,961535.00
09/04/2016 10:45,2,4.020,ACTIVE,214.41,420.50,59.970,1473000304,"274151322000068","219011344069620",38.51,41.80,0,390.44,451.76,157.1,149.7,0.601,663894.5,663894.5,6196,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000330,961536.00
09/04/2016 10:45,2,6.256,ACTIVE,217.13,361.59,59.981,1473000304,"201051344001135","219011344069620",27.71,35.40,0,338.44,400.96,175.5,167.5,0.831,539003.8,539003.8,6121,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000331,961537.00
09/04/2016 10:45,2,6.330,ACTIVE,216.67,359.78,59.981,1473000304,"201051344000594","219011344069620",27.89,36.80,0,337.24,403.37,178.8,170.7,0.818,549876.2,549876.2,6132,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000332,961538.00
09/04/2016 10:45,2,6.355,ACTIVE,217.35,363.69,59.954,1473000304,"201051344001203","219011344069620",27.75,37.00,0,337.54,401.86,178.7,170.5,0.844,547144.4,547144.4,6139,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000333,961539.00
09/04/2016 10:45,2,5.957,ACTIVE,213.51,370.90,59.965,1473000304,"274151322000054","219011344069620",26.58,43.80,0,331.83,381.42,160.4,152.9,0.619,786360.2,786360.2,6078,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000334,961540.00
09/04/2016 10:45,2,6.312,ACTIVE,217.58,363.39,59.991,1473000304,"201051344000867","219011344069620",27.87,36.80,0,337.24,400.96,178.1,170.0,0.813,537183.2,537183.2,6134,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000335,961541.00
09/04/2016 10:45,2,6.211,ACTIVE,217.35,361.29,59.944,1473000304,"201051344001093","219011344069620",28.09,36.30,0,336.94,401.26,176.7,168.6,0.813,544063.6,544063.6,6158,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000336,961542.00
09/04/2016 10:45,2,6.357,ACTIVE,218.03,365.49,59.986,1473000304,"201051344000900","219011344069620",28.19,33.50,0,337.24,403.67,181.4,173.2,0.822,553886.4,553886.4,6145,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000337,961543.00
09/04/2016 10:45,2,6.182,ACTIVE,218.26,364.29,59.949,1473000304,"201051344000648","219011344069620",28.33,32.20,0,338.44,403.07,177.4,169.3,0.822,542857.4,542857.4,6129,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000338,961544.00
09/04/2016 10:45,2,6.246,ACTIVE,218.48,365.49,59.975,1473000304,"201051344000569","219011344069620",28.31,34.50,0,337.54,403.07,179.1,170.9,0.822,553956.4,553956.4,6132,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000338,961545.00
09/04/2016 10:45,2,6.225,ACTIVE,218.71,364.89,59.975,1473000304,"201051344000983","219011344069620",28.49,33.50,0,336.94,402.77,179.6,171.4,0.840,546319.0,546319.0,6125,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000339,961546.00
09/04/2016 10:45,2,6.293,ACTIVE,218.48,364.59,59.981,1473000304,"201051344001158","219011344069620",27.79,33.30,0,338.74,402.46,177.2,169.1,0.813,538262.3,538262.3,6129,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000340,961547.00
09/04/2016 10:45,2,6.275,ACTIVE,218.48,366.10,59.981,1473000304,"201051344000576","219011344069620",28.11,33.80,0,342.05,406.67,178.8,170.6,0.831,545784.3,545784.3,6144,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000341,961548.00
09/04/2016 10:45,2,5.969,ACTIVE,213.29,362.19,59.986,1473000304,"274151322000087","219011344069620",26.10,57.00,0,332.13,378.72,157.7,150.3,0.575,758599.2,758599.2,6155,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473000342,961549.00
09/04/2016 11:00,2,6.725,ACTIVE,218.71,366.10,59.970,1473001203,"201051344000645","219011344069620",27.49,35.60,0,342.65,408.78,187.2,178.8,0.849,545313.7,545313.7,6137,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001204,961550.00
09/04/2016 11:00,2,6.342,ACTIVE,213.74,370.30,59.965,1473001203,"274151322000085","219011344069620",25.50,44.80,0,333.03,382.63,163.9,156.3,0.623,786284.5,786284.5,6078,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001205,961551.00
09/04/2016 11:00,2,6.617,ACTIVE,217.80,365.49,59.981,1473001203,"201051344000633","219011344069620",27.73,37.00,0,337.84,404.87,185.7,177.3,0.879,536853.1,536853.1,6134,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001206,961552.00
09/04/2016 11:00,2,6.701,ACTIVE,218.93,369.10,59.981,1473001203,"201051344000469","219011344069620",27.77,34.50,0,342.35,410.28,188.5,180.0,0.902,539348.9,539348.9,6151,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001207,961553.00
09/04/2016 11:00,2,6.561,ACTIVE,216.45,361.89,59.986,1473001203,"201051344000646","219011344069620",27.51,41.30,0,337.24,403.97,182.9,174.6,0.862,540047.4,540047.4,6127,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001208,961554.00
09/04/2016 11:00,2,6.439,ACTIVE,213.74,352.87,59.986,1473001203,"274151322000052","219011344069620",27.17,45.50,0,332.13,385.33,177.1,169.0,0.685,807626.2,807626.2,6080,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001209,961555.00
09/04/2016 11:00,2,6.551,ACTIVE,217.58,362.19,59.981,1473001203,"201051344000585","219011344069620",27.71,39.50,0,335.74,402.46,183.9,175.6,0.849,549686.4,549686.4,6123,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001210,961556.00
09/04/2016 11:00,2,6.561,ACTIVE,216.00,360.99,59.975,1473001203,"201051344001230","219011344069620",27.45,42.00,0,333.33,402.46,182.3,174.1,0.844,543189.3,543189.3,6155,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001210,961557.00
09/04/2016 11:00,2,6.588,ACTIVE,217.58,364.89,59.944,1473001203,"201051344000582","219011344069620",27.14,37.30,0,336.64,403.67,181.1,172.9,0.818,535922.9,535922.9,6121,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001211,961558.00
09/04/2016 11:00,2,6.572,ACTIVE,216.45,361.29,59.986,1473001203,"201051344000955","219011344069620",27.75,39.50,0,338.14,403.97,184.5,176.1,0.875,549775.2,549775.2,6126,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001212,961559.00
09/04/2016 11:00,2,4.342,ACTIVE,213.51,419.90,59.981,1473001203,"274151322000094","219011344069620",37.45,48.00,0,385.63,445.75,164.2,156.5,0.632,663560.5,663560.5,6201,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001213,961560.00
09/04/2016 11:00,2,6.676,ACTIVE,219.16,366.70,59.975,1473001203,"201051344000579","219011344069620",27.71,36.50,0,342.95,409.38,187.3,178.9,0.875,553626.6,553626.6,6137,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001214,961561.00
09/04/2016 11:00,2,6.568,ACTIVE,216.22,361.89,59.970,1473001203,"201051344000890","219011344069620",27.45,43.00,0,337.84,403.37,182.6,174.3,0.840,547033.8,547033.8,6122,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001215,961562.00
09/04/2016 11:00,2,6.641,ACTIVE,217.13,364.29,59.938,1473001203,"201051344000438","219011344069620",27.37,39.00,0,337.24,403.97,184.0,175.7,0.871,548514.0,548514.0,6132,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001216,961563.00
09/04/2016 11:00,2,6.498,ACTIVE,216.45,361.59,59.991,1473001203,"201051344000417","219011344069620",27.31,42.80,0,336.34,403.07,179.7,171.5,0.853,539728.6,539728.6,6126,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001217,961564.00
09/04/2016 11:00,2,6.305,ACTIVE,213.06,355.88,60.002,1473001203,"274151322000083","219011344069620",27.29,49.30,0,331.23,384.43,174.2,166.2,0.703,800302.1,800302.1,6099,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001218,961565.00
09/04/2016 11:00,2,6.691,ACTIVE,214.41,370.60,59.970,1473001203,"274151322000076","219011344069620",28.27,45.80,0,332.73,391.94,191.6,183.0,0.747,854051.9,854051.9,6103,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001219,961566.00
09/04/2016 11:00,2,6.664,ACTIVE,217.58,363.69,59.991,1473001203,"201051344000868","219011344069620",27.69,35.60,0,336.64,404.27,186.8,178.4,0.857,538161.6,538161.6,6144,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001220,961567.00
09/04/2016 11:00,2,6.678,ACTIVE,213.29,351.97,59.981,1473001203,"274151322000095","219011344069620",27.71,50.20,0,330.33,387.14,187.3,178.9,0.716,845442.3,845442.3,6117,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001220,961568.00
09/04/2016 11:00,2,6.756,ACTIVE,218.93,361.29,59.975,1473001203,"201051344000988","219011344069620",17.89,33.80,0,342.65,390.14,122.6,116.4,0.575,524690.6,524690.6,6151,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001221,961569.00
09/04/2016 11:00,2,6.662,ACTIVE,217.35,361.59,59.975,1473001203,"201051344001025","219011344069620",27.47,40.40,0,337.54,404.27,185.1,176.7,0.826,548461.5,548461.5,6131,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001222,961570.00
09/04/2016 11:00,2,6.680,ACTIVE,218.71,366.10,59.975,1473001203,"201051344000458","219011344069620",27.63,35.80,0,340.25,409.38,187.1,178.6,0.884,545523.7,545523.7,6130,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001223,961571.00
09/04/2016 11:00,2,6.645,ACTIVE,219.39,366.70,59.986,1473001203,"201051344000853","219011344069620",28.05,34.80,0,341.75,410.28,188.7,180.2,0.888,544782.7,544782.7,6135,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001224,961572.00
09/04/2016 11:00,2,6.656,ACTIVE,216.00,360.38,60.012,1473001203,"201051344000685","219011344069620",27.19,39.50,0,337.84,403.67,183.2,174.9,0.884,547767.5,547767.5,6144,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001225,961573.00
09/04/2016 11:00,2,6.562,ACTIVE,217.35,363.09,59.954,1473001203,"201051344000917","219011344069620",27.31,39.00,0,336.94,403.37,181.7,173.5,0.840,544711.3,544711.3,6153,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001226,961574.00
09/04/2016 11:00,2,6.588,ACTIVE,216.22,359.48,59.944,1473001203,"201051344001145","219011344069620",27.33,39.00,0,337.84,403.67,182.3,174.0,0.840,549920.1,549920.1,6151,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001227,961575.00
09/04/2016 11:00,2,6.701,ACTIVE,217.58,363.39,60.012,1473001203,"201051344000651","219011344069620",27.27,37.50,0,336.64,403.07,185.0,176.6,0.844,542903.5,542903.5,6124,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001228,961576.00
09/04/2016 11:00,2,6.367,ACTIVE,213.06,350.47,59.975,1473001203,"274151322000088","219011344069620",25.72,43.80,0,332.13,382.93,165.7,158.0,0.628,770503.2,770503.2,6087,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001229,961577.00
09/04/2016 11:00,2,4.363,ACTIVE,214.19,420.80,59.965,1473001203,"274151322000068","219011344069620",37.33,44.30,0,389.24,450.56,165.1,157.4,0.641,663932.7,663932.7,6197,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001230,961578.00
09/04/2016 11:00,2,6.607,ACTIVE,217.13,363.39,59.970,1473001203,"201051344001135","219011344069620",27.49,38.20,0,337.24,404.27,183.9,175.6,0.849,539046.6,539046.6,6122,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001231,961579.00
09/04/2016 11:00,2,6.652,ACTIVE,217.13,365.19,59.949,1473001203,"201051344000594","219011344069620",27.79,38.40,0,336.34,405.17,187.2,178.8,0.875,549919.8,549919.8,6133,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001231,961580.00
