ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 11:00,2,6.691,ACTIVE,217.35,362.79,59.975,1473001203,"201051344001203","219011344069620",27.47,39.80,0,336.94,404.27,186.2,177.8,0.857,547187.9,547187.9,6140,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001232,961581.00
09/04/2016 11:00,2,6.336,ACTIVE,213.51,354.67,59.970,1473001203,"274151322000054","219011344069620",26.06,46.20,0,331.23,383.83,167.2,159.4,0.636,786399.2,786399.2,6079,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001233,961582.00
09/04/2016 11:00,2,6.705,ACTIVE,218.03,365.49,59.981,1473001203,"201051344000867","219011344069620",27.57,38.80,0,336.64,403.67,187.3,178.9,0.857,537226.6,537226.6,6135,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001234,961583.00
09/04/2016 11:00,2,6.586,ACTIVE,217.35,360.69,59.933,1473001203,"201051344001093","219011344069620",27.67,39.00,0,336.34,403.97,184.6,176.2,0.849,544106.7,544106.7,6159,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001235,961584.00
09/04/2016 11:00,2,6.752,ACTIVE,218.48,367.60,59.965,1473001203,"201051344000900","219011344069620",27.91,35.20,0,337.24,410.28,190.9,182.4,0.871,553930.7,553930.7,6146,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001236,961585.00
09/04/2016 11:00,2,6.588,ACTIVE,218.48,366.70,59.965,1473001203,"201051344000648","219011344069620",27.87,33.80,0,339.65,409.68,185.8,177.5,0.862,542900.7,542900.7,6130,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001237,961586.00
09/04/2016 11:00,2,6.668,ACTIVE,218.03,366.40,59.975,1473001203,"201051344000569","219011344069620",27.83,35.60,0,337.84,409.08,187.9,179.5,0.862,554000.1,554000.1,6133,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001238,961587.00
09/04/2016 11:00,2,6.666,ACTIVE,218.26,365.19,59.970,1473001203,"201051344000983","219011344069620",27.97,35.60,0,337.84,409.68,188.8,180.3,0.884,546362.9,546362.9,6126,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001239,961588.00
09/04/2016 11:00,2,6.676,ACTIVE,218.26,365.80,59.965,1473001203,"201051344001158","219011344069620",27.47,35.40,0,342.65,409.08,185.6,177.2,0.866,538305.5,538305.5,6130,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001240,961589.00
09/04/2016 11:00,2,6.666,ACTIVE,218.71,365.80,59.981,1473001203,"201051344000576","219011344069620",27.73,36.00,0,342.65,409.98,187.0,178.5,0.871,545827.8,545827.8,6145,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001241,961590.00
09/04/2016 11:00,2,6.305,ACTIVE,213.51,355.28,59.975,1473001203,"274151322000087","219011344069620",25.82,59.80,0,331.53,382.33,164.8,157.2,0.597,758637.5,758637.5,6156,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473001241,961591.00
09/04/2016 11:15,2,6.979,ACTIVE,218.93,367.30,59.949,1473002103,"201051344000645","219011344069620",27.47,36.80,0,332.73,413.59,194.3,185.6,0.884,545359.3,545359.3,6138,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002104,961592.00
09/04/2016 11:15,2,6.643,ACTIVE,213.74,368.50,59.944,1473002103,"274151322000085","219011344069620",25.07,47.50,0,319.81,388.04,168.6,160.8,0.650,786324.2,786324.2,6079,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002105,961593.00
09/04/2016 11:15,2,7.045,ACTIVE,218.03,366.70,59.949,1473002103,"201051344000633","219011344069620",27.10,38.80,0,327.62,413.29,193.2,184.6,0.915,536898.4,536898.4,6135,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002106,961594.00
09/04/2016 11:15,2,6.975,ALERT,219.16,369.10,59.938,1473002103,"201051344000469","219011344069620",27.63,36.50,0,293.06,416.29,195.2,186.5,0.924,539394.5,539394.5,6152,0,0,0,L,1122011218,0,123.81,124.94,0002,33,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002107,961595.00
09/04/2016 11:15,2,6.932,ACTIVE,216.22,364.59,59.954,1473002103,"201051344000646","219011344069620",27.12,43.00,0,326.12,407.87,190.4,181.8,0.897,540092.1,540092.1,6128,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002108,961596.00
09/04/2016 11:15,2,6.705,ACTIVE,213.74,358.58,59.944,1473002103,"274151322000052","219011344069620",27.00,47.50,0,319.51,389.84,183.2,174.9,0.716,807669.3,807669.3,6081,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002109,961597.00
09/04/2016 11:15,2,6.992,ACTIVE,217.58,364.29,59.944,1473002103,"201051344000585","219011344069620",27.06,42.00,0,326.42,410.58,191.7,183.1,0.893,549731.3,549731.3,6124,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002110,961598.00
09/04/2016 11:15,2,6.969,ACTIVE,216.00,359.48,59.938,1473002103,"201051344001230","219011344069620",26.90,43.40,0,326.12,408.18,189.8,181.2,0.888,543233.9,543233.9,6156,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002111,961599.00
09/04/2016 11:15,2,6.867,ACTIVE,217.80,365.49,59.954,1473002103,"201051344000582","219011344069620",27.15,40.20,0,327.02,411.48,188.7,180.2,0.888,535967.1,535967.1,6122,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002112,961600.00
09/04/2016 11:15,2,6.967,ACTIVE,216.22,361.89,59.959,1473002103,"201051344000955","219011344069620",27.19,41.80,0,327.32,407.87,191.8,183.2,0.902,549820.4,549820.4,6127,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002113,961601.00
09/04/2016 11:15,2,4.447,ACTIVE,213.74,411.78,59.944,1473002103,"274151322000094","219011344069620",37.67,50.80,0,381.42,445.15,169.7,161.8,0.667,663600.5,663600.5,6202,0,0,0,L,1151911521,0,122.01,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002114,961602.00
09/04/2016 11:15,2,7.016,ACTIVE,219.39,367.60,59.938,1473002103,"201051344000579","219011344069620",27.37,38.40,0,333.03,415.99,194.6,185.9,0.902,553672.3,553672.3,6138,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002115,961603.00
09/04/2016 11:15,2,6.992,ACTIVE,216.22,363.99,59.949,1473002103,"201051344000890","219011344069620",26.84,44.00,0,327.32,408.18,190.0,181.4,0.866,547078.5,547078.5,6123,0,0,0,L,1122011218,0,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002116,961604.00
09/04/2016 11:15,2,7.027,ACTIVE,217.13,363.39,59.944,1473002103,"201051344000438","219011344069620",26.86,40.20,0,324.62,407.87,191.0,182.4,0.888,548559.0,548559.0,6133,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002117,961605.00
09/04/2016 11:15,2,6.875,ACTIVE,216.45,361.59,59.954,1473002103,"201051344000417","219011344069620",26.84,44.80,0,327.02,411.18,186.8,178.4,0.888,539772.4,539772.4,6127,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002118,961606.00
09/04/2016 11:15,2,6.709,ACTIVE,213.29,365.19,59.949,1473002103,"274151322000083","219011344069620",26.52,51.30,0,320.11,389.54,180.3,172.1,0.734,800344.4,800344.4,6100,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002119,961607.00
09/04/2016 11:15,2,7.084,ACTIVE,214.19,360.08,59.928,1473002103,"274151322000076","219011344069620",27.63,48.00,0,325.82,395.55,198.1,189.3,0.773,854098.5,854098.5,6104,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002120,961608.00
09/04/2016 11:15,2,7.090,ALERT,217.58,366.70,59.949,1473002103,"201051344000868","219011344069620",26.98,38.00,0,293.36,413.29,193.8,185.1,0.884,538207.0,538207.0,6145,0,0,0,L,1122011218,0,123.59,124.49,0002,34,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002121,961609.00
09/04/2016 11:15,2,7.051,ACTIVE,213.06,354.97,59.938,1473002103,"274151322000095","219011344069620",27.23,52.50,0,319.81,394.65,194.4,185.7,0.747,845488.0,845488.0,6118,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002122,961610.00
09/04/2016 11:15,2,6.949,ACTIVE,219.16,362.49,59.959,1473002103,"201051344000988","219011344069620",17.97,35.60,0,332.43,392.85,126.7,120.3,0.592,524720.3,524720.3,6152,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002123,961611.00
09/04/2016 11:15,2,7.031,ACTIVE,217.58,361.89,59.965,1473002103,"201051344001025","219011344069620",27.12,43.00,0,327.32,410.88,193.1,184.4,0.862,548506.8,548506.8,6132,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002124,961612.00
09/04/2016 11:15,2,7.012,ACTIVE,219.16,367.00,59.944,1473002103,"201051344000458","219011344069620",27.43,37.30,0,331.83,415.69,194.8,186.1,0.919,545569.4,545569.4,6131,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002125,961613.00
09/04/2016 11:15,2,7.059,ACTIVE,219.84,367.60,59.896,1473002103,"201051344000853","219011344069620",27.49,36.30,0,330.93,413.89,196.3,187.6,0.893,544828.9,544828.9,6136,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002126,961614.00
09/04/2016 11:15,2,7.002,ACTIVE,216.45,362.79,59.991,1473002103,"201051344000685","219011344069620",27.06,40.20,0,328.52,407.57,191.7,183.1,0.910,547812.6,547812.6,6145,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002127,961615.00
09/04/2016 11:15,2,6.834,ACTIVE,217.35,363.39,59.938,1473002103,"201051344000917","219011344069620",27.35,42.00,0,326.42,406.97,189.2,180.7,0.888,544755.8,544755.8,6154,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002128,961616.00
09/04/2016 11:15,2,6.947,ACTIVE,216.45,361.59,59.928,1473002103,"201051344001145","219011344069620",27.12,40.40,0,327.32,406.67,190.7,182.1,0.871,549965.0,549965.0,6152,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002129,961617.00
09/04/2016 11:15,2,7.002,ACTIVE,217.80,362.79,59.965,1473002103,"201051344000651","219011344069620",27.14,39.80,0,326.42,408.78,192.5,183.9,0.875,542948.6,542948.6,6125,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002129,961618.00
09/04/2016 11:15,2,6.695,ACTIVE,213.51,355.58,59.938,1473002103,"274151322000088","219011344069620",25.25,46.00,0,320.11,387.74,171.1,163.3,0.650,770543.5,770543.5,6088,0,0,0,L,1151911521,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002130,961619.00
09/04/2016 11:15,2,4.525,ACTIVE,214.41,415.69,59.944,1473002103,"274151322000068","219011344069620",37.53,45.50,0,384.43,449.95,172.7,164.8,0.667,663973.0,663973.0,6198,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002131,961620.00
09/04/2016 11:15,2,6.857,ACTIVE,217.35,364.59,59.933,1473002103,"201051344001135","219011344069620",27.49,40.60,0,327.32,410.58,191.0,182.4,0.884,539091.5,539091.5,6123,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002132,961621.00
09/04/2016 11:15,2,7.049,ACTIVE,217.35,366.70,59.944,1473002103,"201051344000594","219011344069620",27.31,40.20,0,326.72,413.89,194.9,186.2,0.897,549965.6,549965.6,6134,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002133,961622.00
09/04/2016 11:15,2,7.049,ACTIVE,217.58,363.99,59.944,1473002103,"201051344001203","219011344069620",27.21,41.50,0,327.02,410.28,194.1,185.4,0.902,547233.4,547233.4,6141,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002134,961623.00
09/04/2016 11:15,2,6.691,ACTIVE,213.74,365.80,59.933,1473002103,"274151322000054","219011344069620",25.50,48.00,0,321.01,388.64,172.8,164.8,0.663,786439.8,786439.8,6080,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002135,961624.00
09/04/2016 11:15,2,6.979,ACTIVE,218.03,364.29,59.949,1473002103,"201051344000867","219011344069620",27.45,40.60,0,326.42,411.78,193.9,185.2,0.884,537272.3,537272.3,6136,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002136,961625.00
09/04/2016 11:15,2,6.986,ACTIVE,217.58,363.39,59.965,1473002103,"201051344001093","219011344069620",27.08,41.30,0,326.72,411.18,191.5,182.9,0.888,544151.7,544151.7,6160,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002137,961626.00
09/04/2016 11:15,2,7.137,ACTIVE,218.71,369.40,59.938,1473002103,"201051344000900","219011344069620",27.45,37.00,0,328.22,416.59,198.5,189.6,0.888,553977.4,553977.4,6147,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002138,961627.00
09/04/2016 11:15,2,6.949,ACTIVE,218.71,364.59,59.975,1473002103,"201051344000648","219011344069620",27.49,35.80,0,327.32,414.19,193.6,184.9,0.897,542946.2,542946.2,6131,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002139,961628.00
09/04/2016 11:15,2,6.928,ACTIVE,218.93,368.50,59.954,1473002103,"201051344000569","219011344069620",27.85,37.80,0,331.23,415.99,195.5,186.8,0.902,554046.0,554046.0,6134,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002140,961629.00
09/04/2016 11:15,2,6.984,ACTIVE,219.16,367.90,59.938,1473002103,"201051344000983","219011344069620",27.75,37.50,0,332.43,415.99,196.3,187.6,0.906,546409.1,546409.1,6127,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002140,961630.00
09/04/2016 11:15,2,6.992,ACTIVE,219.16,367.60,59.954,1473002103,"201051344001158","219011344069620",27.17,37.80,0,331.23,414.19,192.5,183.9,0.893,538350.8,538350.8,6131,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002141,961631.00
09/04/2016 11:15,2,6.996,ACTIVE,219.16,367.60,59.944,1473002103,"201051344000576","219011344069620",27.47,36.80,0,333.03,413.59,194.7,186.0,0.919,545873.6,545873.6,6146,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002142,961632.00
09/04/2016 11:15,2,6.611,ACTIVE,213.29,360.08,59.944,1473002103,"274151322000087","219011344069620",25.39,63.30,0,317.40,385.93,169.7,161.9,0.636,758677.5,758677.5,6157,0,0,0,L,1151911521,0,122.46,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473002143,961633.00
09/04/2016 11:30,2,7.320,ACTIVE,219.16,367.30,59.944,1473003003,"201051344000645","219011344069620",27.21,38.80,0,342.35,413.59,201.8,192.9,0.919,545406.6,545406.6,6139,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003004,961634.00
09/04/2016 11:30,2,6.920,ACTIVE,213.51,373.01,59.938,1473003003,"274151322000085","219011344069620",25.09,49.50,0,332.43,385.33,176.2,168.1,0.685,786365.3,786365.3,6080,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003005,961635.00
09/04/2016 11:30,2,7.332,ACTIVE,218.03,366.40,59.954,1473003003,"201051344000633","219011344069620",27.15,40.60,0,338.14,411.78,201.6,192.6,0.941,536945.5,536945.5,6136,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003006,961636.00
09/04/2016 11:30,2,7.371,ACTIVE,219.16,367.60,59.938,1473003003,"201051344000469","219011344069620",27.39,37.30,0,342.35,415.39,204.2,195.2,0.968,539442.2,539442.2,6154,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003007,961637.00
09/04/2016 11:30,2,7.285,ACTIVE,216.67,365.19,59.975,1473003003,"201051344000646","219011344069620",27.25,43.40,0,336.04,409.98,201.1,192.2,0.941,540138.7,540138.7,6129,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003008,961638.00
09/04/2016 11:30,2,7.080,ACTIVE,213.51,376.92,59.933,1473003003,"274151322000052","219011344069620",26.78,51.30,0,331.23,388.94,192.0,183.4,0.756,807714.0,807714.0,6082,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003009,961639.00
09/04/2016 11:30,2,7.113,ACTIVE,217.80,365.49,59.965,1473003003,"201051344000585","219011344069620",28.05,42.30,0,336.04,408.18,202.1,193.2,0.928,549778.3,549778.3,6125,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003010,961640.00
09/04/2016 11:30,2,7.289,ACTIVE,216.22,362.49,59.949,1473003003,"201051344001230","219011344069620",27.12,44.00,0,333.63,408.78,200.1,191.2,0.924,543280.4,543280.4,6157,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003011,961641.00
09/04/2016 11:30,2,7.227,ACTIVE,218.03,364.89,59.959,1473003003,"201051344000582","219011344069620",27.45,39.50,0,335.74,409.08,201.0,192.0,0.946,536013.5,536013.5,6123,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003012,961642.00
09/04/2016 11:30,2,7.318,ACTIVE,216.67,363.69,59.954,1473003003,"201051344000955","219011344069620",27.21,42.00,0,337.84,409.08,201.8,192.8,0.950,549867.3,549867.3,6128,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003012,961643.00
09/04/2016 11:30,2,4.719,ACTIVE,213.51,423.50,59.922,1473003003,"274151322000094","219011344069620",37.63,52.00,0,382.03,447.55,178.2,170.1,0.689,663642.2,663642.2,6203,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003013,961644.00
09/04/2016 11:30,2,7.395,ACTIVE,219.39,368.80,59.959,1473003003,"201051344000579","219011344069620",27.12,40.40,0,343.25,414.19,203.0,194.0,0.937,553719.7,553719.7,6139,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003014,961645.00
09/04/2016 11:30,2,7.318,ACTIVE,216.45,362.19,59.959,1473003003,"201051344000890","219011344069620",27.04,46.20,0,337.54,409.08,200.5,191.6,0.924,547125.0,547125.0,6124,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003015,961646.00
09/04/2016 11:30,2,7.213,ACTIVE,217.35,366.10,59.928,1473003003,"201051344000438","219011344069620",27.45,42.00,0,336.04,409.08,200.6,191.6,0.950,548605.8,548605.8,6134,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003016,961647.00
09/04/2016 11:30,2,7.162,ACTIVE,216.67,362.79,59.959,1473003003,"201051344000417","219011344069620",26.92,46.00,0,336.64,408.18,195.2,186.5,0.924,539818.0,539818.0,6128,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003017,961648.00
09/04/2016 11:30,2,6.938,ACTIVE,212.83,354.67,59.928,1473003003,"274151322000083","219011344069620",26.82,54.50,0,330.63,387.14,188.2,179.8,0.760,800388.3,800388.3,6101,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003018,961649.00
09/04/2016 11:30,2,7.430,ACTIVE,214.19,360.38,59.922,1473003003,"274151322000076","219011344069620",27.59,51.30,0,333.33,395.25,207.4,198.3,0.804,854146.8,854146.8,6105,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003019,961650.00
09/04/2016 11:30,2,7.457,ACTIVE,217.80,365.80,59.975,1473003003,"201051344000868","219011344069620",26.88,39.00,0,336.04,408.78,202.9,193.9,0.919,538254.3,538254.3,6147,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003020,961651.00
09/04/2016 11:30,2,7.385,ACTIVE,213.29,373.31,59.944,1473003003,"274151322000095","219011344069620",27.19,55.00,0,329.43,391.04,203.4,194.4,0.778,845535.3,845535.3,6119,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003021,961652.00
09/04/2016 11:30,2,7.285,ACTIVE,219.39,361.89,59.938,1473003003,"201051344000988","219011344069620",17.87,36.80,0,343.25,393.15,132.1,125.6,0.619,524751.0,524751.0,6153,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003022,961653.00
09/04/2016 11:30,2,7.342,ACTIVE,217.58,364.29,59.970,1473003003,"201051344001025","219011344069620",27.53,43.60,0,335.74,409.38,204.7,195.7,0.937,548554.1,548554.1,6133,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003023,961654.00
09/04/2016 11:30,2,7.352,ACTIVE,219.39,368.80,59.954,1473003003,"201051344000458","219011344069620",27.29,39.50,0,343.25,414.19,203.2,194.2,0.959,545616.8,545616.8,6132,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003023,961655.00
09/04/2016 11:30,2,7.383,ACTIVE,219.61,371.21,59.959,1473003003,"201051344000853","219011344069620",27.35,38.40,0,342.05,415.09,204.6,195.6,0.977,544876.7,544876.7,6137,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003024,961656.00
09/04/2016 11:30,2,7.225,ACTIVE,216.22,363.69,59.965,1473003003,"201051344000685","219011344069620",27.39,41.80,0,337.24,408.78,200.4,191.5,0.955,547859.3,547859.3,6146,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003025,961657.00
09/04/2016 11:30,2,7.188,ACTIVE,217.58,365.19,59.917,1473003003,"201051344000917","219011344069620",27.61,41.80,0,335.74,408.18,200.9,192.0,0.946,544802.2,544802.2,6155,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003026,961658.00
09/04/2016 11:30,2,7.275,ACTIVE,216.45,362.49,59.938,1473003003,"201051344001145","219011344069620",27.00,41.50,0,336.64,408.18,198.9,190.1,0.910,550011.4,550011.4,6153,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003027,961659.00
09/04/2016 11:30,2,7.340,ACTIVE,218.03,365.49,59.944,1473003003,"201051344000651","219011344069620",27.47,39.50,0,335.44,408.78,204.2,195.2,0.928,542995.9,542995.9,6126,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003028,961660.00
09/04/2016 11:30,2,6.947,ACTIVE,213.06,363.09,59.944,1473003003,"274151322000088","219011344069620",25.25,47.80,0,331.23,385.33,177.7,169.5,0.676,770584.9,770584.9,6089,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003029,961661.00
09/04/2016 11:30,2,4.727,ACTIVE,214.19,407.57,59.954,1473003003,"274151322000068","219011344069620",37.67,48.30,0,380.82,450.56,180.1,171.9,0.694,664014.8,664014.8,6199,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003030,961662.00
09/04/2016 11:30,2,7.350,ACTIVE,217.35,363.99,59.959,1473003003,"201051344001135","219011344069620",27.14,41.30,0,335.44,409.38,202.1,193.1,0.937,539138.3,539138.3,6124,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003031,961663.00
09/04/2016 11:30,2,7.375,ACTIVE,217.13,362.79,59.975,1473003003,"201051344000594","219011344069620",27.10,42.30,0,335.14,410.28,202.2,193.3,0.941,550012.9,550012.9,6135,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003031,961664.00
09/04/2016 11:30,2,7.338,ACTIVE,217.80,364.89,59.959,1473003003,"201051344001203","219011344069620",27.81,41.30,0,336.64,409.38,206.5,197.4,0.972,547281.2,547281.2,6142,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003033,961665.00
09/04/2016 11:30,2,6.998,ACTIVE,213.51,369.40,59.975,1473003003,"274151322000054","219011344069620",25.27,50.80,0,330.93,386.23,178.9,170.8,0.689,786481.7,786481.7,6081,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003034,961666.00
09/04/2016 11:30,2,7.318,ACTIVE,218.26,366.10,59.965,1473003003,"201051344000867","219011344069620",27.33,42.00,0,336.64,408.18,202.6,193.6,0.924,537319.6,537319.6,6137,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003035,961667.00
09/04/2016 11:30,2,7.193,ACTIVE,217.80,366.40,59.965,1473003003,"201051344001093","219011344069620",28.21,40.40,0,335.74,409.38,205.5,196.4,0.946,544199.1,544199.1,6161,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003036,961668.00
09/04/2016 11:30,2,7.430,ACTIVE,218.71,369.40,59.959,1473003003,"201051344000900","219011344069620",27.61,38.20,0,342.05,415.69,207.6,198.4,0.941,554025.8,554025.8,6148,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003037,961669.00
09/04/2016 11:30,2,7.342,ACTIVE,218.71,367.30,59.996,1473003003,"201051344000648","219011344069620",26.98,37.80,0,342.95,414.19,200.4,191.5,0.932,542993.2,542993.2,6132,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003038,961670.00
09/04/2016 11:30,2,7.404,ACTIVE,218.93,367.30,59.975,1473003003,"201051344000569","219011344069620",27.12,39.50,0,341.45,414.19,203.2,194.2,0.932,554093.6,554093.6,6135,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003039,961671.00
09/04/2016 11:30,2,7.229,ACTIVE,219.16,368.20,59.970,1473003003,"201051344000983","219011344069620",27.91,39.00,0,342.05,414.79,204.3,195.2,0.946,546456.9,546456.9,6128,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003039,961672.00
09/04/2016 11:30,2,7.324,ACTIVE,219.16,367.00,59.970,1473003003,"201051344001158","219011344069620",27.12,39.30,0,342.95,413.59,201.1,192.2,0.928,538397.7,538397.7,6132,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003040,961673.00
09/04/2016 11:30,2,7.375,ACTIVE,219.16,367.30,59.975,1473003003,"201051344000576","219011344069620",27.10,38.80,0,342.65,414.49,202.3,193.4,0.932,545920.9,545920.9,6147,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003041,961674.00
09/04/2016 11:30,2,6.988,ACTIVE,213.29,370.90,59.981,1473003003,"274151322000087","219011344069620",25.03,63.00,0,330.93,384.13,177.1,169.0,0.663,758718.8,758718.8,6158,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003042,961675.00
09/04/2016 11:45,2,7.723,ACTIVE,219.39,369.10,59.959,1473003903,"201051344000645","219011344069620",26.68,40.20,0,339.34,415.39,208.7,199.5,0.941,545455.6,545455.6,6140,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003904,961676.00
09/04/2016 11:45,2,7.273,ACTIVE,213.74,369.70,59.970,1473003903,"274151322000085","219011344069620",24.53,50.40,0,331.23,385.93,180.7,172.5,0.694,786407.8,786407.8,6081,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003905,961677.00
09/04/2016 11:45,2,7.645,ACTIVE,218.26,368.20,59.959,1473003903,"201051344000633","219011344069620",26.86,41.50,0,336.34,415.09,208.0,198.8,0.981,536994.4,536994.4,6137,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003906,961678.00
09/04/2016 11:45,2,7.557,ACTIVE,219.61,368.20,59.981,1473003903,"201051344000469","219011344069620",27.51,38.20,0,341.45,417.79,210.5,201.3,0.990,539491.7,539491.7,6155,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003907,961679.00
09/04/2016 11:45,2,7.576,ACTIVE,216.90,366.70,59.981,1473003903,"201051344000646","219011344069620",26.96,45.80,0,335.44,411.18,206.6,197.5,0.941,540187.3,540187.3,6130,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003908,961680.00
09/04/2016 11:45,2,7.301,ACTIVE,213.51,362.49,59.975,1473003903,"274151322000052","219011344069620",26.80,52.50,0,330.63,389.84,198.0,189.2,0.773,807760.6,807760.6,6083,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003909,961681.00
09/04/2016 11:45,2,7.521,ACTIVE,218.03,366.70,59.986,1473003903,"201051344000585","219011344069620",27.43,43.80,0,335.14,409.68,209.0,199.8,0.968,549827.4,549827.4,6126,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003910,961682.00
09/04/2016 11:45,2,7.436,ACTIVE,216.22,363.09,59.981,1473003903,"201051344001230","219011344069620",27.31,46.00,0,331.83,410.58,205.8,196.7,0.950,543328.8,543328.8,6158,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003911,961683.00
09/04/2016 11:45,2,7.553,ACTIVE,218.26,366.10,60.002,1473003903,"201051344000582","219011344069620",26.98,41.30,0,334.84,411.48,206.2,197.1,0.968,536062.0,536062.0,6124,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003912,961684.00
09/04/2016 11:45,2,7.561,ACTIVE,216.90,362.49,59.975,1473003903,"201051344000955","219011344069620",27.08,43.20,0,336.94,410.88,207.1,198.0,0.977,549916.0,549916.0,6129,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003913,961685.00
09/04/2016 11:45,2,4.936,ACTIVE,213.96,420.50,59.986,1473003903,"274151322000094","219011344069620",37.33,53.00,0,378.72,445.45,185.8,177.5,0.720,663685.7,663685.7,6204,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003914,961686.00
09/04/2016 11:45,2,7.596,ACTIVE,219.61,368.50,59.975,1473003903,"201051344000579","219011344069620",27.27,41.80,0,339.65,415.99,209.8,200.6,0.950,553769.1,553769.1,6140,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003914,961687.00
09/04/2016 11:45,2,7.562,ACTIVE,216.67,363.39,59.981,1473003903,"201051344000890","219011344069620",26.86,47.00,0,337.54,411.18,205.7,196.6,0.946,547173.4,547173.4,6125,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003915,961688.00
09/04/2016 11:45,2,7.611,ACTIVE,217.58,364.89,59.981,1473003903,"201051344000438","219011344069620",26.74,43.60,0,335.74,410.88,206.1,197.0,0.959,548654.3,548654.3,6135,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003916,961689.00
09/04/2016 11:45,2,7.508,ACTIVE,217.13,364.89,59.975,1473003903,"201051344000417","219011344069620",26.44,47.30,0,336.94,409.68,201.0,192.1,0.955,539865.2,539865.2,6129,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003917,961690.00
09/04/2016 11:45,2,7.275,ACTIVE,213.51,366.40,59.981,1473003903,"274151322000083","219011344069620",26.40,57.00,0,330.03,388.94,194.5,185.8,0.787,800433.9,800433.9,6102,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003918,961691.00
09/04/2016 11:45,2,7.771,ACTIVE,214.41,352.27,59.981,1473003903,"274151322000076","219011344069620",27.29,52.50,0,331.53,397.05,214.7,205.3,0.835,854197.2,854197.2,6106,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003919,961692.00
09/04/2016 11:45,2,7.781,ACTIVE,218.26,367.00,59.981,1473003903,"201051344000868","219011344069620",26.62,40.60,0,335.44,410.88,209.5,200.3,0.950,538303.4,538303.4,6148,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003920,961693.00
09/04/2016 11:45,2,7.648,ACTIVE,213.29,357.38,59.965,1473003903,"274151322000095","219011344069620",27.15,56.80,0,329.73,392.55,210.3,201.1,0.804,845584.7,845584.7,6120,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003921,961694.00
09/04/2016 11:45,2,7.480,ACTIVE,219.61,363.09,59.970,1473003903,"201051344000988","219011344069620",17.91,38.00,0,343.25,394.35,135.7,129.1,0.632,524782.8,524782.8,6154,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003922,961695.00
09/04/2016 11:45,2,7.703,ACTIVE,217.80,365.49,59.970,1473003903,"201051344001025","219011344069620",27.04,44.30,0,336.04,411.48,211.0,201.7,0.941,548603.6,548603.6,6134,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003923,961696.00
09/04/2016 11:45,2,7.654,ACTIVE,219.61,370.30,59.986,1473003903,"201051344000458","219011344069620",27.06,41.30,0,339.95,416.29,209.8,200.6,0.981,545666.1,545666.1,6133,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003924,961697.00
09/04/2016 11:45,2,7.551,ACTIVE,220.06,367.60,59.981,1473003903,"201051344000853","219011344069620",27.55,40.20,0,342.05,417.19,210.6,201.3,0.959,544926.3,544926.3,6138,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003925,961698.00
09/04/2016 11:45,2,7.617,ACTIVE,216.45,363.09,59.981,1473003903,"201051344000685","219011344069620",26.80,44.00,0,336.04,410.28,206.7,197.6,0.994,547907.9,547907.9,6147,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003926,961699.00
09/04/2016 11:45,2,7.496,ACTIVE,217.80,362.49,60.023,1473003903,"201051344000917","219011344069620",27.21,42.80,0,335.44,409.68,206.6,197.5,0.963,544850.8,544850.8,6156,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003926,961700.00
09/04/2016 11:45,2,7.555,ACTIVE,216.67,363.99,59.975,1473003903,"201051344001145","219011344069620",26.88,42.50,0,336.34,410.58,205.5,196.5,0.932,550059.6,550059.6,6154,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003927,961701.00
09/04/2016 11:45,2,7.645,ACTIVE,218.48,367.30,59.965,1473003903,"201051344000651","219011344069620",27.12,41.00,0,335.14,410.28,209.9,200.7,0.955,543045.2,543045.2,6127,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003928,961702.00
09/04/2016 11:45,2,7.180,ACTIVE,213.51,373.01,59.965,1473003903,"274151322000088","219011344069620",25.19,49.80,0,330.93,386.53,183.2,174.9,0.698,770628.0,770628.0,6090,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003929,961703.00
09/04/2016 11:45,2,4.955,ACTIVE,214.64,413.29,59.991,1473003903,"274151322000068","219011344069620",37.43,49.30,0,384.43,447.55,187.6,179.2,0.725,664058.5,664058.5,6200,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003930,961704.00
09/04/2016 11:45,2,7.580,ACTIVE,217.80,364.59,59.970,1473003903,"201051344001135","219011344069620",27.12,42.80,0,335.44,410.58,208.0,198.9,0.932,539187.2,539187.2,6125,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003931,961705.00
09/04/2016 11:45,2,7.658,ACTIVE,217.35,365.49,59.981,1473003903,"201051344000594","219011344069620",26.98,44.00,0,334.84,411.78,209.3,200.1,0.932,550062.1,550062.1,6136,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003932,961706.00
09/04/2016 11:45,2,7.709,ACTIVE,218.26,365.80,59.975,1473003903,"201051344001203","219011344069620",27.25,42.80,0,336.34,411.18,212.7,203.4,0.999,547331.1,547331.1,6143,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003933,961707.00
09/04/2016 11:45,2,7.199,ACTIVE,213.96,375.41,59.970,1473003903,"274151322000054","219011344069620",25.33,51.80,0,330.33,387.44,184.6,176.2,0.712,786525.1,786525.1,6082,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003934,961708.00
09/04/2016 11:45,2,7.676,ACTIVE,218.71,366.10,59.970,1473003903,"201051344000867","219011344069620",27.00,43.40,0,336.64,410.58,209.7,200.5,0.950,537368.8,537368.8,6138,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003935,961709.00
09/04/2016 11:45,2,7.549,ACTIVE,218.26,368.50,59.975,1473003903,"201051344001093","219011344069620",27.65,41.30,0,335.14,411.18,211.4,202.1,0.968,544248.6,544248.6,6162,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003935,961710.00
09/04/2016 11:45,2,7.717,ACTIVE,219.16,368.80,59.981,1473003903,"201051344000900","219011344069620",27.49,39.30,0,338.14,417.19,214.8,205.4,0.968,554076.2,554076.2,6149,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003937,961711.00
09/04/2016 11:45,2,7.594,ACTIVE,219.16,368.50,59.970,1473003903,"201051344000648","219011344069620",27.00,38.60,0,339.04,416.59,207.7,198.5,0.955,543042.0,543042.0,6133,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003938,961712.00
09/04/2016 11:45,2,7.654,ACTIVE,219.39,368.20,59.965,1473003903,"201051344000569","219011344069620",27.17,40.40,0,337.24,416.29,210.5,201.2,0.968,554143.0,554143.0,6136,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003938,961713.00
09/04/2016 11:45,2,7.543,ACTIVE,219.61,368.80,59.975,1473003903,"201051344000983","219011344069620",27.65,40.80,0,337.84,416.89,211.2,202.0,0.977,546506.5,546506.5,6129,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003939,961714.00
09/04/2016 11:45,2,7.695,ACTIVE,219.84,371.21,59.981,1473003903,"201051344001158","219011344069620",26.68,40.40,0,337.54,415.99,208.0,198.8,0.941,538446.5,538446.5,6133,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003940,961715.00
09/04/2016 11:45,2,7.570,ACTIVE,219.61,370.30,59.959,1473003903,"201051344000576","219011344069620",27.33,39.80,0,342.35,416.89,209.7,200.4,0.963,545970.1,545970.1,6148,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003941,961716.00
09/04/2016 11:45,2,7.186,ACTIVE,213.74,362.79,59.975,1473003903,"274151322000087","219011344069620",25.13,63.00,0,330.63,385.33,182.7,174.4,0.685,758761.6,758761.6,6159,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473003942,961717.00
09/04/2016 12:00,2,7.982,ACTIVE,219.84,372.41,59.944,1473004803,"201051344000645","219011344069620",26.66,41.80,0,342.95,417.49,215.4,206.0,0.972,545506.2,545506.2,6141,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004804,961718.00
09/04/2016 12:00,2,7.570,ACTIVE,214.64,362.19,59.959,1473004803,"274151322000085","219011344069620",24.37,51.50,0,331.83,392.85,186.8,178.3,0.707,786451.7,786451.7,6082,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004805,961719.00
09/04/2016 12:00,2,7.982,ACTIVE,218.71,369.40,59.965,1473004803,"201051344000633","219011344069620",26.68,42.50,0,340.55,417.19,215.6,206.2,1.012,537045.1,537045.1,6138,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004806,961720.00
09/04/2016 12:00,2,7.924,ACTIVE,220.29,370.90,59.959,1473004803,"201051344000469","219011344069620",27.19,39.00,0,340.85,419.60,218.0,208.5,0.999,539543.0,539543.0,6156,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004807,961721.00
09/04/2016 12:00,2,7.891,ACTIVE,217.35,366.10,59.970,1473004803,"201051344000646","219011344069620",27.00,45.30,0,334.24,413.29,215.6,206.2,0.999,540237.9,540237.9,6131,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004808,961722.00
09/04/2016 12:00,2,7.584,ACTIVE,214.41,360.69,59.965,1473004803,"274151322000052","219011344069620",26.68,53.80,0,330.33,396.45,204.7,195.7,0.800,807808.8,807808.8,6084,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004809,961723.00
