ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 12:00,2,7.883,ACTIVE,218.71,367.90,59.949,1473004803,"201051344000585","219011344069620",27.33,43.60,0,335.14,412.08,218.0,208.5,1.008,549878.5,549878.5,6127,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004810,961724.00
09/04/2016 12:00,2,7.850,ACTIVE,216.90,365.19,59.954,1473004803,"201051344001230","219011344069620",27.00,46.40,0,336.34,413.29,214.6,205.2,0.981,543379.1,543379.1,6159,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004811,961725.00
09/04/2016 12:00,2,7.842,ACTIVE,218.48,365.80,59.970,1473004803,"201051344000582","219011344069620",27.12,40.60,0,333.93,412.98,215.3,205.9,0.981,536112.5,536112.5,6125,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004812,961726.00
09/04/2016 12:00,2,7.867,ACTIVE,217.35,363.09,59.954,1473004803,"201051344000955","219011344069620",27.12,44.00,0,336.04,413.29,215.9,206.4,1.012,549966.7,549966.7,6130,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004813,961727.00
09/04/2016 12:00,2,5.164,ACTIVE,214.41,404.27,59.970,1473004803,"274151322000094","219011344069620",37.03,54.00,0,383.83,447.25,192.9,184.3,0.751,663731.0,663731.0,6205,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004813,961728.00
09/04/2016 12:00,2,7.777,ACTIVE,220.29,367.00,59.959,1473004803,"201051344000579","219011344069620",27.57,43.00,0,342.35,418.39,216.9,207.5,1.008,553820.2,553820.2,6141,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004814,961729.00
09/04/2016 12:00,2,7.945,ACTIVE,217.13,364.89,59.970,1473004803,"201051344000890","219011344069620",26.68,48.00,0,336.64,413.29,214.8,205.4,0.981,547223.7,547223.7,6126,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004815,961730.00
09/04/2016 12:00,2,7.846,ACTIVE,217.80,368.50,59.970,1473004803,"201051344000438","219011344069620",27.04,44.50,0,335.44,412.98,214.7,205.3,1.008,548704.6,548704.6,6136,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004816,961731.00
09/04/2016 12:00,2,7.752,ACTIVE,217.58,366.10,59.959,1473004803,"201051344000417","219011344069620",26.66,47.80,0,336.34,411.48,209.2,200.0,0.981,539914.2,539914.2,6130,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004817,961732.00
09/04/2016 12:00,2,7.514,ACTIVE,213.74,361.89,59.954,1473004803,"274151322000083","219011344069620",26.48,58.50,0,330.33,395.25,201.4,192.4,0.822,800481.2,800481.2,6103,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004818,961733.00
09/04/2016 12:00,2,8.029,ACTIVE,215.32,379.92,59.944,1473004803,"274151322000076","219011344069620",27.29,54.00,0,331.83,401.56,221.6,212.0,0.884,854249.4,854249.4,6107,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004819,961734.00
09/04/2016 12:00,2,7.979,ACTIVE,218.48,369.10,59.954,1473004803,"201051344000868","219011344069620",26.94,41.00,0,335.74,416.89,217.7,208.2,0.986,538354.5,538354.5,6149,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004820,961735.00
09/04/2016 12:00,2,7.959,ACTIVE,214.19,353.47,59.959,1473004803,"274151322000095","219011344069620",27.04,59.00,0,330.03,398.56,217.8,208.3,0.818,845635.9,845635.9,6121,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004821,961736.00
09/04/2016 12:00,2,7.775,ACTIVE,220.29,363.99,59.970,1473004803,"201051344000988","219011344069620",17.89,38.80,0,342.95,395.85,140.7,133.9,0.645,524815.6,524815.6,6155,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004822,961737.00
09/04/2016 12:00,2,7.994,ACTIVE,218.48,365.80,60.007,1473004803,"201051344001025","219011344069620",27.14,45.00,0,335.14,413.89,219.6,210.0,0.981,548655.1,548655.1,6135,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004822,961738.00
09/04/2016 12:00,2,7.863,ACTIVE,220.06,368.80,59.954,1473004803,"201051344000458","219011344069620",27.33,41.80,0,342.65,419.00,217.5,208.0,1.021,545717.2,545717.2,6134,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004823,961739.00
09/04/2016 12:00,2,7.936,ACTIVE,220.52,369.70,59.965,1473004803,"201051344000853","219011344069620",27.29,40.60,0,341.45,419.00,219.2,209.7,1.016,544977.6,544977.6,6139,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004824,961740.00
09/04/2016 12:00,2,7.943,ACTIVE,216.90,364.89,59.954,1473004803,"201051344000685","219011344069620",26.70,44.30,0,336.04,412.38,214.8,205.4,1.025,547958.3,547958.3,6148,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004825,961741.00
09/04/2016 12:00,2,7.891,ACTIVE,218.26,367.60,59.949,1473004803,"201051344000917","219011344069620",27.00,42.00,0,334.24,412.08,215.6,206.2,1.012,544901.4,544901.4,6157,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004826,961742.00
09/04/2016 12:00,2,7.867,ACTIVE,217.13,365.19,59.965,1473004803,"201051344001145","219011344069620",26.84,42.80,0,334.84,412.38,213.8,204.4,0.999,550109.7,550109.7,6155,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004827,961743.00
09/04/2016 12:00,2,7.932,ACTIVE,218.93,366.70,59.965,1473004803,"201051344000651","219011344069620",27.25,41.00,0,335.44,413.29,219.0,209.5,0.990,543096.5,543096.5,6128,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004828,961744.00
09/04/2016 12:00,2,7.549,ACTIVE,214.19,371.51,59.954,1473004803,"274151322000088","219011344069620",24.79,51.30,0,331.23,393.45,189.4,180.9,0.720,770672.5,770672.5,6091,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004829,961745.00
09/04/2016 12:00,2,5.080,ACTIVE,215.32,427.11,59.959,1473004803,"274151322000068","219011344069620",37.37,50.00,0,384.43,448.75,191.5,182.9,0.751,664103.9,664103.9,6201,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004830,961746.00
09/04/2016 12:00,2,7.916,ACTIVE,218.26,365.49,59.970,1473004803,"201051344001135","219011344069620",27.04,42.00,0,335.14,412.98,216.6,207.2,0.981,539238.0,539238.0,6126,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004831,961747.00
09/04/2016 12:00,2,7.941,ACTIVE,217.80,368.50,59.959,1473004803,"201051344000594","219011344069620",26.96,44.80,0,334.54,413.59,216.7,207.2,0.990,550113.0,550113.0,6137,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004832,961748.00
09/04/2016 12:00,2,7.898,ACTIVE,218.71,368.20,59.965,1473004803,"201051344001203","219011344069620",27.63,41.80,0,335.74,414.19,220.9,211.3,1.030,547383.0,547383.0,6144,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004833,961749.00
09/04/2016 12:00,2,7.484,ACTIVE,214.64,359.48,59.959,1473004803,"274151322000054","219011344069620",25.23,54.30,0,330.63,394.65,191.1,182.5,0.729,786569.9,786569.9,6083,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004834,961750.00
09/04/2016 12:00,2,7.990,ACTIVE,218.93,367.90,59.917,1473004803,"201051344000867","219011344069620",26.84,44.00,0,336.64,415.99,217.1,207.6,0.986,537419.8,537419.8,6139,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004835,961751.00
09/04/2016 12:00,2,7.865,ACTIVE,218.48,367.60,59.954,1473004803,"201051344001093","219011344069620",27.51,40.60,0,334.24,413.89,219.1,209.6,0.999,544300.2,544300.2,6163,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004836,961752.00
09/04/2016 12:00,2,7.941,ACTIVE,219.61,369.40,59.965,1473004803,"201051344000900","219011344069620",27.69,40.60,0,341.15,420.80,222.5,212.8,0.972,554128.5,554128.5,6150,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004837,961753.00
09/04/2016 12:00,2,7.836,ACTIVE,219.84,370.90,59.917,1473004803,"201051344000648","219011344069620",27.12,40.00,0,342.65,419.00,215.1,205.7,0.994,543092.5,543092.5,6134,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004838,961754.00
09/04/2016 12:00,2,7.895,ACTIVE,219.84,371.51,59.959,1473004803,"201051344000569","219011344069620",27.27,41.30,0,341.75,419.30,217.8,208.3,1.008,554194.1,554194.1,6137,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004838,961755.00
09/04/2016 12:00,2,7.959,ACTIVE,220.29,370.30,59.970,1473004803,"201051344000983","219011344069620",27.17,41.80,0,341.45,419.60,218.9,209.4,1.016,546557.9,546557.9,6130,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004839,961756.00
09/04/2016 12:00,2,7.867,ACTIVE,220.06,368.80,60.007,1473004803,"201051344001158","219011344069620",27.00,42.00,0,342.35,418.09,215.2,205.8,0.959,538497.0,538497.0,6134,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004840,961757.00
09/04/2016 12:00,2,7.875,ACTIVE,220.06,370.00,59.944,1473004803,"201051344000576","219011344069620",27.19,40.20,0,342.05,418.70,216.9,207.4,1.008,546021.0,546021.0,6149,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004841,961758.00
09/04/2016 12:00,2,7.523,ACTIVE,214.41,351.67,59.912,1473004803,"274151322000087","219011344069620",24.77,63.30,0,331.23,391.94,188.7,180.2,0.707,758806.0,758806.0,6160,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473004842,961759.00
09/04/2016 12:15,2,8.205,ACTIVE,219.61,370.00,59.949,1473005703,"201051344000645","219011344069620",26.72,42.50,0,342.35,419.30,221.9,212.3,1.016,545558.5,545558.5,6142,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005704,961760.00
09/04/2016 12:15,2,7.742,ACTIVE,214.19,376.92,59.938,1473005703,"274151322000085","219011344069620",24.57,52.50,0,336.64,393.45,192.5,183.9,0.738,786496.9,786496.9,6083,0,0,0,L,1151911521,0,123.59,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005705,961761.00
09/04/2016 12:15,2,8.283,ACTIVE,218.26,368.80,59.975,1473005703,"201051344000633","219011344069620",26.56,43.40,0,341.45,419.60,222.8,213.1,1.039,537097.4,537097.4,6139,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005706,961762.00
09/04/2016 12:15,2,8.141,ACTIVE,220.06,372.11,59.949,1473005703,"201051344000469","219011344069620",27.31,39.50,0,341.15,421.70,225.1,215.3,1.083,539595.9,539595.9,6157,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005707,961763.00
09/04/2016 12:15,2,8.123,ACTIVE,217.35,365.49,59.954,1473005703,"201051344000646","219011344069620",27.08,46.20,0,333.93,415.39,222.6,212.9,1.047,540290.1,540290.1,6132,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005708,961764.00
09/04/2016 12:15,2,7.873,ACTIVE,214.19,371.51,59.944,1473005703,"274151322000052","219011344069620",26.58,54.50,0,333.63,398.26,212.0,202.7,0.831,807858.5,807858.5,6085,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005709,961765.00
09/04/2016 12:15,2,8.256,ACTIVE,218.71,369.40,59.949,1473005703,"201051344000585","219011344069620",26.92,43.40,0,335.14,414.79,225.1,215.4,1.039,549931.2,549931.2,6128,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005710,961766.00
09/04/2016 12:15,2,8.084,ACTIVE,216.90,364.29,59.949,1473005703,"201051344001230","219011344069620",26.98,46.20,0,336.34,415.39,220.8,211.2,1.021,543430.9,543430.9,6160,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005711,961767.00
09/04/2016 12:15,2,8.125,ACTIVE,218.71,367.60,59.970,1473005703,"201051344000582","219011344069620",27.06,40.80,0,334.54,415.09,222.5,212.8,1.016,536164.6,536164.6,6126,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005712,961768.00
09/04/2016 12:15,2,8.193,ACTIVE,217.58,365.80,59.949,1473005703,"201051344000955","219011344069620",26.82,44.30,0,335.44,415.09,222.5,212.8,1.039,550018.9,550018.9,6131,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005713,961769.00
09/04/2016 12:15,2,5.332,ACTIVE,213.96,406.97,59.949,1473005703,"274151322000094","219011344069620",36.96,54.00,0,382.03,444.85,200.0,191.1,0.778,663777.6,663777.6,6206,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005714,961770.00
09/04/2016 12:15,2,8.164,ACTIVE,220.06,370.90,59.986,1473005703,"201051344000579","219011344069620",27.15,43.80,0,341.75,420.50,224.5,214.8,1.039,553872.9,553872.9,6142,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005715,961771.00
09/04/2016 12:15,2,8.070,ACTIVE,217.13,366.40,59.959,1473005703,"201051344000890","219011344069620",27.06,48.80,0,336.04,415.09,221.0,211.4,1.012,547275.6,547275.6,6127,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005716,961772.00
09/04/2016 12:15,2,8.109,ACTIVE,218.03,369.40,59.944,1473005703,"201051344000438","219011344069620",26.96,45.80,0,334.24,414.79,221.4,211.8,1.039,548756.5,548756.5,6137,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005717,961773.00
09/04/2016 12:15,2,7.928,ACTIVE,217.58,366.40,59.954,1473005703,"201051344000417","219011344069620",26.88,48.00,0,336.04,413.59,215.5,206.1,0.994,539964.9,539964.9,6131,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005717,961774.00
09/04/2016 12:15,2,7.834,ACTIVE,213.74,366.10,59.949,1473005703,"274151322000083","219011344069620",26.24,60.00,0,331.23,396.45,208.1,198.9,0.849,800530.0,800530.0,6104,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005718,961775.00
09/04/2016 12:15,2,8.289,ACTIVE,215.09,357.38,59.975,1473005703,"274151322000076","219011344069620",27.31,55.00,0,336.34,403.07,229.2,219.3,0.893,854303.1,854303.1,6108,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005719,961776.00
09/04/2016 12:15,2,8.242,ACTIVE,218.26,368.20,59.949,1473005703,"201051344000868","219011344069620",26.90,40.80,0,336.94,419.00,224.4,214.7,1.012,538407.2,538407.2,6150,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005720,961777.00
09/04/2016 12:15,2,8.217,ACTIVE,213.74,382.63,59.949,1473005703,"274151322000095","219011344069620",27.08,59.30,0,330.63,400.06,225.2,215.5,0.862,845688.7,845688.7,6122,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005721,961778.00
09/04/2016 12:15,2,7.990,ACTIVE,220.06,362.49,59.901,1473005703,"201051344000988","219011344069620",17.89,39.50,0,342.65,397.05,144.7,137.8,0.667,524849.5,524849.5,6156,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005722,961779.00
09/04/2016 12:15,2,8.160,ACTIVE,218.71,367.60,59.949,1473005703,"201051344001025","219011344069620",27.43,43.60,0,334.84,415.09,226.8,217.0,0.999,548708.2,548708.2,6136,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005723,961780.00
09/04/2016 12:15,2,8.215,ACTIVE,220.06,372.41,59.954,1473005703,"201051344000458","219011344069620",26.96,43.40,0,342.05,421.10,224.0,214.3,1.061,545769.8,545769.8,6135,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005724,961781.00
09/04/2016 12:15,2,8.215,ACTIVE,220.52,372.41,59.949,1473005703,"201051344000853","219011344069620",27.08,41.50,0,340.55,420.80,225.3,215.6,1.030,545030.6,545030.6,6140,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005725,961782.00
09/04/2016 12:15,2,8.152,ACTIVE,217.13,365.80,59.928,1473005703,"201051344000685","219011344069620",26.90,45.30,0,335.74,414.19,222.2,212.5,1.056,548010.4,548010.4,6149,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005726,961783.00
09/04/2016 12:15,2,7.973,ACTIVE,218.71,367.90,59.938,1473005703,"201051344000917","219011344069620",27.51,42.30,0,333.63,414.19,222.1,212.5,1.034,544953.5,544953.5,6158,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005726,961784.00
09/04/2016 12:15,2,8.195,ACTIVE,217.35,367.00,59.944,1473005703,"201051344001145","219011344069620",26.52,43.80,0,335.14,414.79,220.0,210.4,1.003,550161.4,550161.4,6156,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005727,961785.00
09/04/2016 12:15,2,8.217,ACTIVE,218.93,369.70,59.949,1473005703,"201051344000651","219011344069620",27.17,41.30,0,335.44,418.70,226.3,216.5,1.021,543149.4,543149.4,6129,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005728,961786.00
09/04/2016 12:15,2,7.770,ACTIVE,213.96,353.47,59.949,1473005703,"274151322000088","219011344069620",24.77,52.00,0,332.73,393.75,194.8,186.1,0.747,770718.2,770718.2,6092,0,0,0,L,1151911521,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005729,961787.00
09/04/2016 12:15,2,5.369,ACTIVE,214.87,398.56,59.928,1473005703,"274151322000068","219011344069620",36.70,50.40,0,382.33,450.86,199.0,190.1,0.769,664150.7,664150.7,6202,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005730,961788.00
09/04/2016 12:15,2,8.166,ACTIVE,218.26,365.19,59.949,1473005703,"201051344001135","219011344069620",27.06,42.50,0,334.84,414.49,223.6,213.9,1.021,539290.4,539290.4,6127,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005731,961789.00
09/04/2016 12:15,2,8.170,ACTIVE,217.58,368.50,59.949,1473005703,"201051344000594","219011344069620",27.06,46.60,0,333.93,415.39,223.8,214.1,1.021,550165.5,550165.5,6138,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005732,961790.00
09/04/2016 12:15,2,8.172,ACTIVE,218.93,367.00,59.944,1473005703,"201051344001203","219011344069620",27.61,41.30,0,336.34,418.09,228.6,218.7,1.074,547436.5,547436.5,6145,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005733,961791.00
09/04/2016 12:15,2,7.742,ACTIVE,214.41,375.71,59.938,1473005703,"274151322000054","219011344069620",25.11,55.00,0,336.04,395.55,196.7,187.9,0.756,786616.2,786616.2,6084,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005734,961792.00
09/04/2016 12:15,2,8.225,ACTIVE,218.71,367.90,59.917,1473005703,"201051344000867","219011344069620",26.90,45.00,0,336.34,418.39,223.9,214.2,1.021,537472.4,537472.4,6140,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005735,961793.00
09/04/2016 12:15,2,8.141,ACTIVE,218.71,370.00,59.938,1473005703,"201051344001093","219011344069620",27.45,40.60,0,334.24,415.39,226.4,216.6,1.039,544353.2,544353.2,6164,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005736,961794.00
09/04/2016 12:15,2,8.254,ACTIVE,219.39,371.21,59.949,1473005703,"201051344000900","219011344069620",27.47,40.80,0,340.85,421.70,229.5,219.6,1.025,554182.4,554182.4,6151,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005737,961795.00
09/04/2016 12:15,2,8.146,ACTIVE,219.39,368.80,59.959,1473005703,"201051344000648","219011344069620",26.78,40.80,0,341.45,421.10,220.9,211.3,1.021,543144.5,543144.5,6135,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005738,961796.00
09/04/2016 12:15,2,8.139,ACTIVE,219.61,369.70,59.938,1473005703,"201051344000569","219011344069620",27.19,42.50,0,340.85,421.10,224.2,214.5,1.034,554246.8,554246.8,6138,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005739,961797.00
09/04/2016 12:15,2,8.123,ACTIVE,220.06,370.00,59.896,1473005703,"201051344000983","219011344069620",27.39,42.80,0,340.55,421.40,225.3,215.5,1.039,546610.8,546610.8,6131,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005739,961798.00
09/04/2016 12:15,2,8.082,ACTIVE,220.06,371.21,59.944,1473005703,"201051344001158","219011344069620",27.10,42.50,0,340.55,419.90,221.6,211.9,1.034,538549.1,538549.1,6135,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005740,961799.00
09/04/2016 12:15,2,8.143,ACTIVE,219.61,373.01,59.949,1473005703,"201051344000576","219011344069620",27.10,41.30,0,340.85,420.80,223.5,213.8,1.030,546073.4,546073.4,6150,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005741,961800.00
09/04/2016 12:15,2,7.688,ACTIVE,213.96,371.51,59.938,1473005703,"274151322000087","219011344069620",24.99,62.30,0,329.43,394.05,194.3,185.6,0.729,758851.5,758851.5,6161,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473005742,961801.00
09/04/2016 12:30,2,8.549,ACTIVE,220.74,373.61,59.928,1473006603,"201051344000645","219011344069620",26.50,43.60,0,341.15,422.90,229.5,219.6,1.039,545613.0,545613.0,6143,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006605,961802.00
09/04/2016 12:30,2,7.990,ACTIVE,214.64,367.60,59.959,1473006603,"274151322000085","219011344069620",24.43,52.80,0,337.24,397.05,197.7,188.9,0.756,786544.1,786544.1,6084,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006605,961803.00
09/04/2016 12:30,2,8.506,ACTIVE,219.61,371.81,59.954,1473006603,"201051344000633","219011344069620",26.68,44.30,0,339.65,423.81,229.8,219.9,1.069,537152.1,537152.1,6140,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006606,961804.00
09/04/2016 12:30,2,8.449,ACTIVE,221.19,374.21,59.933,1473006603,"201051344000469","219011344069620",27.17,40.60,0,339.95,424.41,232.4,222.4,1.074,539651.4,539651.4,6158,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006607,961805.00
09/04/2016 12:30,2,8.357,ACTIVE,217.58,365.49,59.933,1473006603,"201051344000646","219011344069620",27.10,47.00,0,333.63,420.20,229.3,219.4,1.034,540344.9,540344.9,6133,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006608,961806.00
09/04/2016 12:30,2,8.129,ACTIVE,214.64,382.03,59.933,1473006603,"274151322000052","219011344069620",26.62,57.70,0,335.74,401.56,219.0,209.5,0.862,807910.4,807910.4,6086,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006609,961807.00
09/04/2016 12:30,2,8.545,ACTIVE,219.16,370.90,59.970,1473006603,"201051344000585","219011344069620",26.82,44.00,0,335.44,422.60,232.1,222.1,1.078,549986.6,549986.6,6129,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006610,961808.00
09/04/2016 12:30,2,8.496,ACTIVE,216.90,364.29,59.928,1473006603,"201051344001230","219011344069620",26.44,47.30,0,335.44,419.90,227.5,217.7,1.047,543485.4,543485.4,6161,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006611,961809.00
09/04/2016 12:30,2,8.482,ACTIVE,218.93,368.20,59.954,1473006603,"201051344000582","219011344069620",26.64,41.30,0,333.93,424.71,228.7,218.8,1.008,536219.4,536219.4,6127,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006612,961810.00
09/04/2016 12:30,2,8.447,ACTIVE,217.58,368.50,59.938,1473006603,"201051344000955","219011344069620",26.76,45.50,0,334.84,419.30,228.9,219.0,1.092,550073.6,550073.6,6132,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006613,961811.00
09/04/2016 12:30,2,5.457,ACTIVE,214.41,406.37,59.938,1473006603,"274151322000094","219011344069620",37.31,54.80,0,382.03,451.16,205.7,196.6,0.791,663826.6,663826.6,6207,0,0,0,L,1151911521,0,122.46,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006614,961812.00
09/04/2016 12:30,2,8.584,ACTIVE,221.19,373.61,59.922,1473006603,"201051344000579","219011344069620",26.74,45.00,0,340.55,423.81,232.4,222.4,1.069,553928.0,553928.0,6143,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006614,961813.00
09/04/2016 12:30,2,8.516,ACTIVE,217.35,364.89,59.928,1473006603,"201051344000890","219011344069620",26.42,49.30,0,334.84,419.60,227.7,217.8,1.047,547330.0,547330.0,6128,0,0,0,L,1122011218,0,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006615,961814.00
09/04/2016 12:30,2,8.467,ACTIVE,218.26,367.90,59.933,1473006603,"201051344000438","219011344069620",26.62,46.00,0,334.24,419.60,228.2,218.3,1.065,548811.0,548811.0,6138,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006616,961815.00
09/04/2016 12:30,2,8.293,ACTIVE,217.80,365.19,59.896,1473006603,"201051344000417","219011344069620",26.52,49.00,0,334.84,417.49,222.5,212.9,1.043,540018.0,540018.0,6132,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006617,961816.00
09/04/2016 12:30,2,8.090,ACTIVE,213.96,358.28,59.922,1473006603,"274151322000083","219011344069620",26.28,63.30,0,331.23,400.66,215.3,205.8,0.871,800581.0,800581.0,6105,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006618,961817.00
09/04/2016 12:30,2,8.584,ACTIVE,215.09,358.88,59.922,1473006603,"274151322000076","219011344069620",27.31,56.80,0,335.74,406.37,237.3,227.2,0.932,854359.3,854359.3,6109,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006619,961818.00
09/04/2016 12:30,2,8.682,ACTIVE,219.61,371.81,59.938,1473006603,"201051344000868","219011344069620",26.38,41.80,0,336.34,425.01,231.8,221.8,1.034,538462.4,538462.4,6151,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006620,961819.00
09/04/2016 12:30,2,8.547,ACTIVE,214.19,357.68,59.928,1473006603,"274151322000095","219011344069620",26.92,61.30,0,330.33,404.87,233.0,222.9,0.888,845744.0,845744.0,6123,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006621,961820.00
09/04/2016 12:30,2,8.232,ACTIVE,221.42,366.70,59.886,1473006603,"201051344000988","219011344069620",17.89,40.00,0,341.45,399.76,149.2,142.1,0.689,524884.7,524884.7,6157,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006622,961821.00
09/04/2016 12:30,2,8.691,ACTIVE,218.71,368.80,59.933,1473006603,"201051344001025","219011344069620",26.60,44.30,0,334.54,423.20,234.0,223.9,1.061,548764.0,548764.0,6137,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006623,961822.00
09/04/2016 12:30,2,8.527,ACTIVE,221.19,372.71,59.933,1473006603,"201051344000458","219011344069620",26.94,44.30,0,340.25,424.11,232.5,222.5,1.087,545824.8,545824.8,6136,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006624,961823.00
09/04/2016 12:30,2,8.707,ACTIVE,221.64,373.91,59.944,1473006603,"201051344000853","219011344069620",26.44,42.30,0,341.15,428.01,233.1,223.0,1.078,545086.0,545086.0,6141,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006625,961824.00
09/04/2016 12:30,2,8.576,ACTIVE,217.13,365.49,59.880,1473006603,"201051344000685","219011344069620",26.44,46.00,0,334.84,419.00,229.5,219.6,1.100,548065.0,548065.0,6150,0,0,0,L,1122011218,0,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006626,961825.00
09/04/2016 12:30,2,8.496,ACTIVE,218.71,367.30,59.965,1473006603,"201051344000917","219011344069620",26.74,43.20,0,334.24,420.50,229.9,220.0,1.092,545008.3,545008.3,6159,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006627,961826.00
09/04/2016 12:30,2,8.486,ACTIVE,217.35,365.49,59.975,1473006603,"201051344001145","219011344069620",26.60,44.00,0,333.93,418.70,228.4,218.6,1.039,550215.6,550215.6,6157,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006627,961827.00
09/04/2016 12:30,2,8.643,ACTIVE,219.39,369.70,59.928,1473006603,"201051344000651","219011344069620",26.70,41.80,0,336.34,425.01,233.6,223.5,1.052,543205.0,543205.0,6130,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006628,961828.00
09/04/2016 12:30,2,8.152,ACTIVE,214.19,378.42,59.922,1473006603,"274151322000088","219011344069620",24.41,53.00,0,331.83,397.35,201.3,192.4,0.765,770766.0,770766.0,6093,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006629,961829.00
09/04/2016 12:30,2,5.568,ACTIVE,215.09,401.26,59.928,1473006603,"274151322000068","219011344069620",37.00,52.30,0,381.12,452.66,207.0,197.8,0.791,664199.8,664199.8,6203,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006630,961830.00
09/04/2016 12:30,2,8.514,ACTIVE,218.71,367.60,59.933,1473006603,"201051344001135","219011344069620",26.82,43.20,0,334.24,421.10,231.2,221.2,1.065,539345.4,539345.4,6128,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006631,961831.00
09/04/2016 12:30,2,8.654,ACTIVE,218.93,370.30,59.938,1473006603,"201051344000594","219011344069620",26.46,47.80,0,333.93,425.31,231.9,221.9,1.061,550220.5,550220.5,6139,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006632,961832.00
09/04/2016 12:30,2,8.561,ACTIVE,219.16,370.60,59.922,1473006603,"201051344001203","219011344069620",27.21,42.50,0,336.04,424.11,235.8,225.7,1.100,547492.7,547492.7,6146,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006633,961833.00
09/04/2016 12:30,2,8.180,ACTIVE,214.41,379.32,59.922,1473006603,"274151322000054","219011344069620",24.59,56.00,0,336.64,398.56,203.8,194.8,0.778,786664.4,786664.4,6085,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006634,961834.00
09/04/2016 12:30,2,8.562,ACTIVE,219.84,371.81,59.922,1473006603,"201051344000867","219011344069620",26.80,45.80,0,336.64,423.50,232.4,222.4,1.069,537527.5,537527.5,6141,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006635,961835.00
09/04/2016 12:30,2,8.521,ACTIVE,218.93,368.80,59.959,1473006603,"201051344001093","219011344069620",27.12,41.30,0,333.93,425.61,234.1,224.0,1.069,544408.9,544408.9,6165,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006636,961836.00
09/04/2016 12:30,2,8.717,ACTIVE,220.52,367.60,59.922,1473006603,"201051344000900","219011344069620",26.98,42.30,0,339.65,425.61,238.0,227.8,1.056,554238.9,554238.9,6152,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006637,961837.00
09/04/2016 12:30,2,8.434,ACTIVE,220.74,374.51,59.933,1473006603,"201051344000648","219011344069620",26.94,42.30,0,340.85,425.01,229.9,220.0,1.061,543198.8,543198.8,6136,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006638,961838.00
09/04/2016 12:30,2,8.559,ACTIVE,220.97,372.41,59.912,1473006603,"201051344000569","219011344069620",26.92,43.60,0,339.95,424.71,233.4,223.4,1.074,554302.0,554302.0,6139,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006639,961839.00
09/04/2016 12:30,2,8.600,ACTIVE,221.19,373.31,59.901,1473006603,"201051344000983","219011344069620",26.92,43.40,0,339.65,425.01,234.4,224.3,1.065,546666.3,546666.3,6132,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006640,961840.00
09/04/2016 12:30,2,8.496,ACTIVE,221.19,368.50,59.917,1473006603,"201051344001158","219011344069620",26.78,43.80,0,339.95,423.20,230.3,220.4,1.061,538603.6,538603.6,6136,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006641,961841.00
09/04/2016 12:30,2,8.627,ACTIVE,221.19,373.31,59.938,1473006603,"201051344000576","219011344069620",26.60,42.30,0,339.65,424.41,232.3,222.3,1.056,546128.3,546128.3,6151,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006641,961842.00
09/04/2016 12:30,2,8.148,ACTIVE,214.64,367.30,59.928,1473006603,"274151322000087","219011344069620",24.39,63.30,0,332.43,396.15,201.2,192.3,0.751,758899.1,758899.1,6162,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473006642,961843.00
09/04/2016 12:45,2,9.223,ACTIVE,220.97,373.91,59.928,1473007503,"201051344000645","219011344069620",26.54,43.40,0,321.61,426.51,247.8,237.3,1.109,545659.6,545659.6,6144,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007504,961844.00
09/04/2016 12:45,2,8.611,ACTIVE,214.87,373.31,59.928,1473007503,"274151322000085","219011344069620",24.53,51.50,0,328.82,402.16,213.8,204.4,0.831,786584.2,786584.2,6085,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007505,961845.00
09/04/2016 12:45,2,9.334,ACTIVE,220.06,373.61,59.922,1473007503,"201051344000633","219011344069620",26.68,43.40,0,319.51,428.31,252.1,241.4,1.193,537198.7,537198.7,6141,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007506,961846.00
09/04/2016 12:45,2,9.111,ACTIVE,221.87,375.11,59.917,1473007503,"201051344000469","219011344069620",27.55,39.50,0,318.30,429.52,254.1,243.3,1.176,539698.5,539698.5,6159,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007507,961847.00
09/04/2016 12:45,2,9.283,ACTIVE,218.03,369.70,59.949,1473007503,"201051344000646","219011344069620",26.88,46.00,0,315.60,423.50,252.4,241.7,1.167,540391.4,540391.4,6134,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007508,961848.00
09/04/2016 12:45,2,8.904,ACTIVE,215.09,356.78,59.933,1473007503,"274151322000052","219011344069620",26.48,55.00,0,327.62,406.97,238.5,228.3,0.897,807954.5,807954.5,6087,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007509,961849.00
09/04/2016 12:45,2,9.135,ACTIVE,219.61,370.30,59.938,1473007503,"201051344000585","219011344069620",27.51,43.40,0,320.11,427.11,254.3,243.6,1.171,550033.7,550033.7,6130,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007510,961850.00
09/04/2016 12:45,2,9.270,ACTIVE,217.58,371.21,59.949,1473007503,"201051344001230","219011344069620",26.90,46.20,0,318.30,423.81,252.5,241.8,1.158,543531.4,543531.4,6162,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007511,961851.00
09/04/2016 12:45,2,9.312,ACTIVE,219.61,371.81,59.949,1473007503,"201051344000582","219011344069620",26.90,41.00,0,316.50,429.22,253.7,242.9,1.149,536265.7,536265.7,6128,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007512,961852.00
09/04/2016 12:45,2,9.352,ACTIVE,218.26,370.00,59.917,1473007503,"201051344000955","219011344069620",26.70,44.30,0,318.00,422.60,252.7,242.0,1.180,550120.0,550120.0,6133,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007513,961853.00
09/04/2016 12:45,2,6.121,ACTIVE,214.64,414.49,59.922,1473007503,"274151322000094","219011344069620",36.98,53.80,0,333.03,452.66,229.3,219.4,0.888,663868.1,663868.1,6208,0,0,0,L,1151911521,0,122.46,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007514,961854.00
09/04/2016 12:45,2,9.402,ACTIVE,221.87,375.41,59.922,1473007503,"201051344000579","219011344069620",26.74,44.30,0,320.41,431.32,254.5,243.7,1.176,553975.1,553975.1,6144,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007514,961855.00
09/04/2016 12:45,2,9.287,ACTIVE,218.03,369.10,59.922,1473007503,"201051344000890","219011344069620",26.72,47.80,0,318.61,423.50,251.0,240.4,1.131,547376.2,547376.2,6129,0,0,0,L,1122011218,0,125.17,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007515,961856.00
09/04/2016 12:45,2,9.355,ACTIVE,218.71,368.50,59.912,1473007503,"201051344000438","219011344069620",26.50,46.00,0,316.80,427.11,251.0,240.4,1.176,548857.2,548857.2,6139,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007516,961857.00
09/04/2016 12:45,2,9.160,ACTIVE,218.03,367.60,59.922,1473007503,"201051344000417","219011344069620",26.48,47.80,0,317.70,422.60,245.5,235.0,1.158,540063.2,540063.2,6133,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007517,961858.00
09/04/2016 12:45,2,8.896,ACTIVE,214.19,384.13,59.949,1473007503,"274151322000083","219011344069620",26.12,60.30,0,327.92,405.77,235.4,225.3,0.941,800624.4,800624.4,6106,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007518,961859.00
09/04/2016 12:45,2,8.914,ACTIVE,216.00,384.73,59.917,1473007503,"274151322000076","219011344069620",28.19,55.00,0,327.92,408.18,254.1,243.3,0.990,854407.0,854407.0,6110,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007519,961860.00
09/04/2016 12:45,2,8.922,ACTIVE,219.61,372.71,59.933,1473007503,"201051344000868","219011344069620",26.66,41.50,0,319.21,428.31,240.8,230.5,1.105,538509.3,538509.3,6152,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007520,961861.00
09/04/2016 12:45,2,9.047,ACTIVE,213.96,385.63,59.917,1473007503,"274151322000095","219011344069620",26.78,58.80,0,325.22,408.18,245.2,234.7,0.937,845791.0,845791.0,6124,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007521,961862.00
09/04/2016 12:45,2,6.418,ACTIVE,218.71,359.48,59.928,1473007503,"201051344000988","219011344069620",17.95,40.00,0,320.41,406.07,116.5,110.5,0.535,524914.8,524914.8,6158,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007522,961863.00
09/04/2016 12:45,2,5.043,ACTIVE,216.22,357.38,59.959,1473007503,"201051344001025","219011344069620",27.06,44.00,0,319.51,427.11,137.6,130.9,0.570,548811.2,548811.2,6138,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007523,961864.00
09/04/2016 12:45,2,3.068,ACTIVE,215.09,350.17,59.928,1473007503,"201051344000458","219011344069620",26.62,43.80,0,318.30,430.72,82.7,77.9,0.384,545871.8,545871.8,6137,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007523,961865.00
09/04/2016 12:45,2,2.500,ACTIVE,214.87,355.88,59.928,1473007503,"201051344000853","219011344069620",27.12,42.30,0,320.71,432.82,68.6,64.3,0.575,545133.1,545133.1,6142,0,0,0,L,1122011218,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007524,961866.00
