ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 12:45,2,1.893,ACTIVE,212.61,353.17,59.933,1473007503,"201051344000685","219011344069620",26.72,45.30,0,316.20,422.30,51.2,47.5,0.451,548111.2,548111.2,6151,0,0,0,L,1122011218,0,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007525,961867.00
09/04/2016 12:45,2,1.920,ACTIVE,212.61,352.27,59.954,1473007503,"201051344000917","219011344069620",26.54,42.80,0,317.70,426.51,51.7,47.9,0.438,545054.4,545054.4,6160,0,0,0,L,1122011218,0,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007526,961868.00
09/04/2016 12:45,2,1.957,ACTIVE,212.61,351.67,59.965,1473007503,"201051344001145","219011344069620",26.14,43.80,0,320.41,422.90,51.8,48.1,0.424,550261.5,550261.5,6158,0,0,0,L,1122011218,0,121.78,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007527,961869.00
09/04/2016 12:45,2,2.062,ACTIVE,212.83,353.77,59.959,1473007503,"201051344000651","219011344069620",26.12,41.30,0,320.71,428.01,54.6,50.8,0.464,543251.7,543251.7,6131,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007528,961870.00
09/04/2016 12:45,2,2.068,ACTIVE,212.16,357.08,59.938,1473007503,"274151322000088","219011344069620",24.85,51.80,0,329.13,403.07,52.0,48.3,0.340,770806.5,770806.5,6094,0,0,0,L,1151911521,0,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007529,961871.00
09/04/2016 12:45,2,1.551,ACTIVE,212.83,413.29,59.912,1473007503,"274151322000068","219011344069620",37.49,50.80,0,335.44,458.97,59.0,55.0,0.411,664241.3,664241.3,6204,0,0,0,L,1151911521,0,121.78,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007530,961872.00
09/04/2016 12:45,2,6.361,ACTIVE,215.77,357.68,59.891,1473007503,"201051344001135","219011344069620",24.99,43.20,0,318.61,426.51,162.3,154.7,0.791,539391.7,539391.7,6129,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007531,961873.00
09/04/2016 12:45,2,9.102,ACTIVE,219.16,373.31,59.922,1473007503,"201051344000594","219011344069620",27.61,46.80,0,320.41,428.91,254.0,243.2,1.127,550267.0,550267.0,6140,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007532,961874.00
09/04/2016 12:45,2,9.023,ACTIVE,218.71,371.21,59.907,1473007503,"201051344001203","219011344069620",27.91,42.30,0,318.61,426.81,254.9,244.1,1.180,547539.7,547539.7,6147,0,0,0,L,1122011218,0,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007533,961875.00
09/04/2016 12:45,2,6.477,ACTIVE,213.74,367.90,59.917,1473007503,"274151322000054","219011344069620",25.78,54.50,0,323.41,404.27,169.2,161.4,0.650,786705.2,786705.2,6086,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007534,961876.00
09/04/2016 12:45,2,9.123,ACTIVE,220.29,373.31,59.922,1473007503,"201051344000867","219011344069620",27.55,45.50,0,320.41,428.01,254.6,243.8,1.153,537574.1,537574.1,6142,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007535,961877.00
09/04/2016 12:45,2,8.691,ACTIVE,219.39,372.41,59.880,1473007503,"201051344001093","219011344069620",28.88,40.00,0,318.00,428.01,253.9,243.2,1.158,544455.3,544455.3,6166,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007536,961878.00
09/04/2016 12:45,2,8.645,ACTIVE,220.97,374.81,59.922,1473007503,"201051344000900","219011344069620",28.96,41.50,0,319.21,428.01,253.4,242.7,1.123,554286.6,554286.6,6153,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007536,961879.00
09/04/2016 12:45,2,9.354,ACTIVE,220.97,374.21,59.917,1473007503,"201051344000648","219011344069620",26.66,42.30,0,318.00,428.61,252.3,241.6,1.162,543245.0,543245.0,6137,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007537,961880.00
09/04/2016 12:45,2,9.129,ACTIVE,221.42,375.71,59.959,1473007503,"201051344000569","219011344069620",27.53,43.60,0,320.71,428.31,254.4,243.7,1.180,554348.8,554348.8,6140,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007538,961881.00
09/04/2016 12:45,2,8.992,ACTIVE,221.64,375.71,59.965,1473007503,"201051344000983","219011344069620",27.91,43.20,0,320.11,429.52,253.9,243.1,1.176,546713.3,546713.3,6133,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007540,961882.00
09/04/2016 12:45,2,9.363,ACTIVE,221.87,374.81,59.922,1473007503,"201051344001158","219011344069620",26.66,43.00,0,320.41,429.82,252.8,242.1,1.171,538649.9,538649.9,6137,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007541,961883.00
09/04/2016 12:45,2,9.207,ACTIVE,221.42,376.92,59.933,1473007503,"201051344000576","219011344069620",27.29,41.50,0,317.70,429.82,254.4,243.6,1.189,546174.9,546174.9,6152,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007542,961884.00
09/04/2016 12:45,2,8.879,ACTIVE,214.87,358.88,59.917,1473007503,"274151322000087","219011344069620",24.73,62.00,0,330.03,404.57,222.2,212.6,0.840,758939.4,758939.4,6163,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473007543,961885.00
09/04/2016 13:00,2,8.895,ACTIVE,220.97,375.41,59.970,1473008403,"201051344000645","219011344069620",26.30,43.60,0,321.31,427.11,236.7,226.5,1.056,545707.1,545707.1,6145,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008404,961886.00
09/04/2016 13:00,2,8.375,ACTIVE,215.09,354.37,59.996,1473008403,"274151322000085","219011344069620",24.15,54.00,0,330.33,404.57,204.8,195.7,0.782,786624.6,786624.6,6086,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008405,961887.00
09/04/2016 13:00,2,8.926,ACTIVE,219.61,370.90,59.975,1473008403,"201051344000633","219011344069620",26.32,45.00,0,321.01,428.31,238.0,227.8,1.131,537246.1,537246.1,6142,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008406,961888.00
09/04/2016 13:00,2,8.979,ACTIVE,221.42,373.61,59.986,1473008403,"201051344000469","219011344069620",26.42,41.00,0,318.30,430.72,240.2,229.9,1.109,539746.5,539746.5,6160,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008407,961889.00
09/04/2016 13:00,2,8.795,ACTIVE,217.80,370.00,59.996,1473008403,"201051344000646","219011344069620",26.70,46.40,0,317.10,424.11,237.7,227.5,1.114,540438.4,540438.4,6135,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008408,961890.00
09/04/2016 13:00,2,8.441,ACTIVE,214.64,354.67,59.981,1473008403,"274151322000052","219011344069620",26.34,57.00,0,328.22,406.67,224.8,215.1,0.875,807998.8,807998.8,6088,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008409,961891.00
09/04/2016 13:00,2,8.742,ACTIVE,219.16,370.30,59.970,1473008403,"201051344000585","219011344069620",27.04,45.00,0,318.61,427.11,239.4,229.2,1.105,550081.3,550081.3,6131,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008410,961892.00
09/04/2016 13:00,2,8.740,ACTIVE,217.35,366.10,60.007,1473008403,"201051344001230","219011344069620",26.68,46.60,0,318.00,424.41,236.0,225.9,1.100,543578.0,543578.0,6163,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008411,961893.00
09/04/2016 13:00,2,8.807,ACTIVE,219.39,370.00,59.965,1473008403,"201051344000582","219011344069620",26.62,42.00,0,316.80,429.52,237.3,227.1,1.078,536312.5,536312.5,6129,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008412,961894.00
09/04/2016 13:00,2,8.865,ACTIVE,218.03,366.40,59.986,1473008403,"201051344000955","219011344069620",26.34,45.00,0,318.00,423.20,236.4,226.2,1.109,550166.9,550166.9,6134,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008413,961895.00
09/04/2016 13:00,2,5.693,ACTIVE,214.41,408.78,59.996,1473008403,"274151322000094","219011344069620",36.96,54.80,0,334.54,454.76,212.9,203.5,0.818,663909.8,663909.8,6209,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008414,961896.00
09/04/2016 13:00,2,8.797,ACTIVE,221.19,374.21,59.944,1473008403,"201051344000579","219011344069620",26.54,46.00,0,321.31,432.22,236.3,226.2,1.092,554022.8,554022.8,6145,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008415,961897.00
09/04/2016 13:00,2,8.750,ACTIVE,217.58,367.60,59.986,1473008403,"201051344000890","219011344069620",26.42,49.00,0,319.51,424.41,234.0,223.9,1.065,547422.9,547422.9,6130,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008416,961898.00
09/04/2016 13:00,2,8.639,ACTIVE,218.48,370.90,60.018,1473008403,"201051344000438","219011344069620",26.68,46.60,0,316.80,426.51,233.4,223.4,1.092,548903.9,548903.9,6140,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008417,961899.00
09/04/2016 13:00,2,8.555,ACTIVE,217.80,365.49,59.986,1473008403,"201051344000417","219011344069620",26.26,48.00,0,317.40,423.20,227.3,217.5,1.043,540108.9,540108.9,6134,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008417,961900.00
09/04/2016 13:00,2,8.334,ACTIVE,213.74,378.12,59.986,1473008403,"274151322000083","219011344069620",25.98,62.80,0,328.52,406.97,219.1,209.5,0.884,800668.0,800668.0,6107,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008418,961901.00
09/04/2016 13:00,2,8.770,ACTIVE,215.09,371.81,59.986,1473008403,"274151322000076","219011344069620",27.00,56.50,0,329.73,407.57,239.7,229.4,0.919,854454.3,854454.3,6111,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008419,961902.00
09/04/2016 13:00,2,8.916,ACTIVE,219.39,373.01,59.991,1473008403,"201051344000868","219011344069620",26.08,42.30,0,319.51,429.52,235.6,225.4,1.034,538557.1,538557.1,6153,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008420,961903.00
09/04/2016 13:00,2,8.785,ACTIVE,213.74,384.73,59.986,1473008403,"274151322000095","219011344069620",26.64,60.80,0,328.52,408.78,236.9,226.7,0.906,845837.8,845837.8,6125,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008421,961904.00
09/04/2016 13:00,2,8.189,ACTIVE,221.19,366.40,59.981,1473008403,"201051344000988","219011344069620",17.87,40.80,0,320.11,407.27,148.5,141.4,0.689,524945.6,524945.6,6159,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008422,961905.00
09/04/2016 13:00,2,8.857,ACTIVE,218.93,370.60,59.981,1473008403,"201051344001025","219011344069620",26.50,44.30,0,319.81,427.41,237.8,227.6,1.061,548858.8,548858.8,6139,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008423,961906.00
09/04/2016 13:00,2,8.729,ACTIVE,221.19,373.31,59.981,1473008403,"201051344000458","219011344069620",26.54,44.50,0,319.81,430.42,234.6,224.5,1.100,545919.7,545919.7,6138,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008424,961907.00
09/04/2016 13:00,2,8.748,ACTIVE,221.42,373.31,59.970,1473008403,"201051344000853","219011344069620",26.66,43.40,0,319.81,432.52,236.0,225.9,1.096,545181.3,545181.3,6143,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008425,961908.00
09/04/2016 13:00,2,8.770,ACTIVE,217.35,368.50,59.975,1473008403,"201051344000685","219011344069620",26.40,46.00,0,315.90,423.50,234.3,224.3,1.109,548158.0,548158.0,6152,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008426,961909.00
09/04/2016 13:00,2,8.781,ACTIVE,218.93,367.60,59.975,1473008403,"201051344000917","219011344069620",26.44,43.60,0,319.81,426.81,235.2,225.1,1.105,545101.5,545101.5,6161,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008426,961910.00
09/04/2016 13:00,2,8.631,ACTIVE,217.58,369.70,59.975,1473008403,"201051344001145","219011344069620",26.70,44.80,0,318.91,423.50,233.2,223.1,1.065,550308.1,550308.1,6159,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008427,961911.00
09/04/2016 13:00,2,8.736,ACTIVE,219.61,370.00,59.981,1473008403,"201051344000651","219011344069620",26.90,42.30,0,318.91,427.71,237.9,227.7,1.078,543299.3,543299.3,6132,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008428,961912.00
09/04/2016 13:00,2,8.256,ACTIVE,214.41,379.02,59.970,1473008403,"274151322000088","219011344069620",24.55,52.00,0,328.82,404.87,205.2,196.1,0.773,770847.6,770847.6,6095,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008429,961913.00
09/04/2016 13:00,2,5.572,ACTIVE,215.54,411.48,60.002,1473008403,"274151322000068","219011344069620",37.19,52.50,0,335.44,460.78,210.0,200.8,0.818,664283.3,664283.3,6205,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008430,961914.00
09/04/2016 13:00,2,8.740,ACTIVE,218.71,367.90,59.975,1473008403,"201051344001135","219011344069620",26.52,44.30,0,318.30,427.11,234.7,224.6,1.074,539439.2,539439.2,6130,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008431,961915.00
09/04/2016 13:00,2,8.842,ACTIVE,218.93,370.60,59.991,1473008403,"201051344000594","219011344069620",26.34,48.30,0,319.81,429.52,235.8,225.6,1.069,550314.9,550314.9,6141,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008432,961916.00
09/04/2016 13:00,2,8.748,ACTIVE,219.16,368.80,59.949,1473008403,"201051344001203","219011344069620",27.06,42.80,0,317.40,426.81,239.5,229.3,1.114,547587.6,547587.6,6148,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008433,961917.00
09/04/2016 13:00,2,8.232,ACTIVE,214.64,357.68,59.975,1473008403,"274151322000054","219011344069620",24.79,56.30,0,327.62,406.97,206.7,197.6,0.787,786746.9,786746.9,6087,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008434,961918.00
09/04/2016 13:00,2,8.871,ACTIVE,219.84,370.60,59.975,1473008403,"201051344000867","219011344069620",26.30,46.60,0,320.71,428.61,236.3,226.2,1.061,537622.0,537622.0,6143,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008435,961919.00
09/04/2016 13:00,2,8.740,ACTIVE,219.16,370.60,59.970,1473008403,"201051344001093","219011344069620",26.92,41.00,0,318.30,428.01,238.1,227.9,1.078,544502.9,544502.9,6167,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008436,961920.00
09/04/2016 13:00,2,9.033,ACTIVE,220.52,373.31,59.938,1473008403,"201051344000900","219011344069620",26.42,43.40,0,320.71,428.01,241.9,231.6,1.065,554335.3,554335.3,6154,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008437,961921.00
09/04/2016 13:00,2,8.797,ACTIVE,220.52,372.11,59.965,1473008403,"201051344000648","219011344069620",26.18,42.80,0,319.81,430.42,233.3,223.3,1.074,543292.5,543292.5,6138,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008437,961922.00
09/04/2016 13:00,2,8.740,ACTIVE,220.97,376.01,60.018,1473008403,"201051344000569","219011344069620",26.70,44.80,0,319.81,429.82,236.2,226.0,1.083,554396.9,554396.9,6141,0,0,0,L,1122011218,0,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008438,961923.00
09/04/2016 13:00,2,8.793,ACTIVE,221.19,374.51,59.975,1473008403,"201051344000983","219011344069620",26.74,43.80,0,321.01,428.91,237.9,227.7,1.056,546761.6,546761.6,6134,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008439,961924.00
09/04/2016 13:00,2,8.895,ACTIVE,221.19,373.01,59.949,1473008403,"201051344001158","219011344069620",25.98,43.80,0,318.91,427.41,234.1,224.0,1.061,538697.4,538697.4,6138,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008440,961925.00
09/04/2016 13:00,2,8.768,ACTIVE,220.97,375.41,59.975,1473008403,"201051344000576","219011344069620",26.56,43.40,0,318.61,433.12,235.8,225.7,1.100,546222.8,546222.8,6153,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008441,961926.00
09/04/2016 13:00,2,8.279,ACTIVE,214.41,353.77,59.959,1473008403,"274151322000087","219011344069620",24.43,62.80,0,330.03,404.87,204.7,195.7,0.769,758980.4,758980.4,6164,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473008442,961927.00
09/04/2016 13:15,2,8.559,ACTIVE,220.29,371.21,59.965,1473009304,"201051344000645","219011344069620",26.44,44.30,0,340.55,423.50,229.1,219.2,1.039,545762.2,545762.2,6146,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009305,961928.00
09/04/2016 13:15,2,8.074,ACTIVE,214.41,375.11,59.959,1473009304,"274151322000085","219011344069620",24.29,54.30,0,337.54,396.15,198.5,189.7,0.756,786671.8,786671.8,6087,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009306,961929.00
09/04/2016 13:15,2,8.580,ACTIVE,219.16,369.70,59.938,1473009304,"201051344000633","219011344069620",26.48,45.50,0,340.85,423.50,230.1,220.2,1.087,537301.2,537301.2,6143,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009307,961930.00
09/04/2016 13:15,2,8.549,ACTIVE,220.74,373.61,59.954,1473009304,"201051344000469","219011344069620",26.86,41.80,0,339.34,424.71,232.5,222.5,1.100,539802.2,539802.2,6161,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009308,961931.00
09/04/2016 13:15,2,8.551,ACTIVE,217.35,368.20,59.949,1473009304,"201051344000646","219011344069620",26.72,46.40,0,333.33,419.90,231.3,221.4,1.078,540493.4,540493.4,6136,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009308,961932.00
09/04/2016 13:15,2,8.166,ACTIVE,214.64,356.78,59.949,1473009304,"274151322000052","219011344069620",26.44,58.50,0,333.63,400.96,218.5,209.0,0.866,808051.0,808051.0,6089,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009309,961933.00
09/04/2016 13:15,2,8.586,ACTIVE,218.71,368.80,59.959,1473009304,"201051344000585","219011344069620",26.86,45.30,0,334.84,418.09,233.6,223.5,1.078,550136.9,550136.9,6132,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009310,961934.00
09/04/2016 13:15,2,8.438,ACTIVE,216.67,367.90,59.981,1473009304,"201051344001230","219011344069620",26.88,47.50,0,335.44,419.00,229.6,219.6,1.047,543632.6,543632.6,6164,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009311,961935.00
09/04/2016 13:15,2,8.436,ACTIVE,218.93,368.50,59.965,1473009304,"201051344000582","219011344069620",27.08,42.00,0,333.93,423.20,231.2,221.2,1.052,536367.3,536367.3,6130,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009312,961936.00
09/04/2016 13:15,2,8.516,ACTIVE,217.35,367.00,59.975,1473009304,"201051344000955","219011344069620",26.70,45.30,0,334.84,418.09,230.1,220.1,1.083,550221.6,550221.6,6135,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009313,961937.00
09/04/2016 13:15,2,5.480,ACTIVE,214.41,429.22,59.949,1473009304,"274151322000094","219011344069620",37.47,56.30,0,377.52,446.05,206.8,197.7,0.804,663959.0,663959.0,6210,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009314,961938.00
09/04/2016 13:15,2,8.635,ACTIVE,220.97,370.60,59.949,1473009304,"201051344000579","219011344069620",26.54,45.80,0,339.34,422.90,232.1,222.1,1.065,554078.3,554078.3,6146,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009315,961939.00
09/04/2016 13:15,2,8.533,ACTIVE,217.13,364.89,59.959,1473009304,"201051344000890","219011344069620",26.56,49.50,0,335.14,418.70,229.3,219.4,1.078,547477.4,547477.4,6131,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009316,961940.00
09/04/2016 13:15,2,8.371,ACTIVE,218.03,368.50,59.970,1473009304,"201051344000438","219011344069620",27.04,46.80,0,334.84,418.39,229.2,219.3,1.069,548958.4,548958.4,6141,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009317,961941.00
09/04/2016 13:15,2,8.436,ACTIVE,217.58,365.80,60.002,1473009304,"201051344000417","219011344069620",26.48,48.50,0,334.24,417.49,226.2,216.4,1.069,540162.0,540162.0,6135,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009318,961942.00
09/04/2016 13:15,2,8.154,ACTIVE,213.96,362.49,59.959,1473009304,"274151322000083","219011344069620",26.14,63.70,0,330.63,399.16,215.9,206.4,0.875,800719.5,800719.5,6108,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009319,961943.00
09/04/2016 13:15,2,8.660,ACTIVE,215.32,357.08,59.944,1473009304,"274151322000076","219011344069620",26.94,58.00,0,336.04,405.17,236.2,226.1,0.902,854510.7,854510.7,6112,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009320,961944.00
09/04/2016 13:15,2,8.582,ACTIVE,219.16,372.11,59.959,1473009304,"201051344000868","219011344069620",26.66,42.80,0,336.94,424.41,231.6,221.6,1.061,538612.4,538612.4,6154,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009321,961945.00
09/04/2016 13:15,2,8.545,ACTIVE,214.19,381.42,59.954,1473009304,"274151322000095","219011344069620",27.02,61.30,0,329.73,403.97,233.7,223.6,0.884,845893.4,845893.4,6126,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009322,961946.00
09/04/2016 13:15,2,8.143,ACTIVE,220.97,364.29,59.959,1473009304,"201051344000988","219011344069620",17.93,41.00,0,342.65,398.26,148.1,141.0,0.681,524980.9,524980.9,6160,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009323,961947.00
09/04/2016 13:15,2,8.656,ACTIVE,218.48,368.20,59.991,1473009304,"201051344001025","219011344069620",26.74,45.00,0,334.24,418.70,234.3,224.2,1.074,548914.6,548914.6,6140,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009324,961948.00
09/04/2016 13:15,2,8.604,ACTIVE,220.74,373.61,59.954,1473009304,"201051344000458","219011344069620",26.60,45.30,0,339.95,423.50,231.7,221.7,1.087,545975.2,545975.2,6139,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009325,961949.00
09/04/2016 13:15,2,8.604,ACTIVE,221.19,373.91,59.959,1473009304,"201051344000853","219011344069620",26.74,43.80,0,340.25,427.11,232.9,222.9,1.074,545237.1,545237.1,6144,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009325,961950.00
09/04/2016 13:15,2,8.553,ACTIVE,217.35,368.20,59.965,1473009304,"201051344000685","219011344069620",26.58,46.80,0,335.14,418.39,230.1,220.1,1.092,548212.9,548212.9,6153,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009326,961951.00
09/04/2016 13:15,2,8.525,ACTIVE,218.48,369.10,59.944,1473009304,"201051344000917","219011344069620",26.78,44.30,0,333.93,417.19,231.2,221.3,1.083,545156.4,545156.4,6162,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009327,961952.00
09/04/2016 13:15,2,8.484,ACTIVE,217.35,365.19,59.959,1473009304,"201051344001145","219011344069620",26.68,45.00,0,334.84,418.39,229.1,219.2,1.043,550362.7,550362.7,6160,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009328,961953.00
09/04/2016 13:15,2,8.551,ACTIVE,219.16,368.80,59.954,1473009304,"201051344000651","219011344069620",27.04,42.30,0,335.74,423.20,234.0,223.9,1.056,543354.9,543354.9,6133,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009329,961954.00
09/04/2016 13:15,2,8.047,ACTIVE,214.19,354.07,59.959,1473009304,"274151322000088","219011344069620",24.59,53.50,0,332.73,396.15,200.4,191.5,0.760,770895.4,770895.4,6096,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009330,961955.00
09/04/2016 13:15,2,5.547,ACTIVE,215.32,413.89,59.928,1473009304,"274151322000068","219011344069620",36.86,53.00,0,379.92,452.36,206.4,197.3,0.787,664332.6,664332.6,6206,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009331,961956.00
09/04/2016 13:15,2,8.551,ACTIVE,218.71,367.00,59.954,1473009304,"201051344001135","219011344069620",26.72,44.50,0,333.93,417.49,231.3,221.4,1.065,539494.2,539494.2,6131,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009332,961957.00
09/04/2016 13:15,2,8.643,ACTIVE,218.48,369.70,59.944,1473009304,"201051344000594","219011344069620",26.42,48.30,0,334.84,424.41,231.2,221.2,1.052,550370.1,550370.1,6142,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009333,961958.00
09/04/2016 13:15,2,8.574,ACTIVE,218.93,367.90,59.975,1473009304,"201051344001203","219011344069620",27.14,43.00,0,335.74,422.90,235.6,225.5,1.100,547643.7,547643.7,6149,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009334,961959.00
09/04/2016 13:15,2,8.086,ACTIVE,214.19,376.62,59.917,1473009304,"274151322000054","219011344069620",24.79,57.00,0,333.63,397.66,202.8,193.8,0.778,786795.3,786795.3,6088,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009335,961960.00
09/04/2016 13:15,2,8.662,ACTIVE,219.39,370.90,59.954,1473009304,"201051344000867","219011344069620",26.34,47.30,0,342.05,423.50,230.9,220.9,1.047,537677.3,537677.3,6144,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009336,961961.00
09/04/2016 13:15,2,8.367,ACTIVE,218.93,368.80,59.938,1473009304,"201051344001093","219011344069620",27.57,41.30,0,333.93,421.70,233.5,223.5,1.069,544558.4,544558.4,6168,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009337,961962.00
09/04/2016 13:15,2,8.678,ACTIVE,220.29,371.81,59.944,1473009304,"201051344000900","219011344069620",26.98,43.80,0,339.65,424.71,236.9,226.7,1.065,554392.0,554392.0,6155,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009338,961963.00
09/04/2016 13:15,2,8.514,ACTIVE,220.06,372.11,59.949,1473009304,"201051344000648","219011344069620",26.46,42.80,0,340.85,424.41,228.1,218.3,1.052,543347.3,543347.3,6139,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009339,961964.00
09/04/2016 13:15,2,8.486,ACTIVE,220.52,372.41,59.912,1473009304,"201051344000569","219011344069620",26.92,45.30,0,339.65,424.41,231.3,221.3,1.061,554452.5,554452.5,6142,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009339,961965.00
09/04/2016 13:15,2,8.652,ACTIVE,220.74,373.31,59.907,1473009304,"201051344000983","219011344069620",26.56,44.80,0,339.65,424.11,232.7,222.7,1.065,546817.5,546817.5,6135,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009340,961966.00
09/04/2016 13:15,2,8.447,ACTIVE,220.97,372.11,59.959,1473009304,"201051344001158","219011344069620",26.78,44.30,0,339.95,422.90,228.9,219.0,1.039,538752.3,538752.3,6139,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009341,961967.00
09/04/2016 13:15,2,8.621,ACTIVE,220.74,372.11,59.938,1473009304,"201051344000576","219011344069620",26.34,43.80,0,339.95,424.11,229.8,219.9,1.034,546278.0,546278.0,6154,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009342,961968.00
09/04/2016 13:15,2,8.062,ACTIVE,214.41,375.41,59.896,1473009304,"274151322000087","219011344069620",24.47,64.30,0,336.64,394.65,199.7,190.8,0.742,759028.0,759028.0,6165,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473009343,961969.00
09/04/2016 13:30,2,8.727,ACTIVE,220.74,373.61,59.938,1473010203,"201051344000645","219011344069620",25.98,44.50,0,340.25,422.30,229.5,219.6,1.043,545817.0,545817.0,6147,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010204,961970.00
09/04/2016 13:30,2,8.070,ACTIVE,214.41,376.31,59.938,1473010203,"274151322000085","219011344069620",23.91,56.30,0,332.73,394.95,195.3,186.6,0.751,786718.8,786718.8,6088,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010205,961971.00
09/04/2016 13:30,2,8.658,ACTIVE,219.61,369.40,59.944,1473010203,"201051344000633","219011344069620",26.10,46.00,0,340.85,422.90,228.8,218.9,1.069,537356.0,537356.0,6144,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010206,961972.00
09/04/2016 13:30,2,8.539,ACTIVE,221.19,374.81,59.981,1473010203,"201051344000469","219011344069620",26.82,42.30,0,339.95,423.81,232.0,222.0,1.074,539857.7,539857.7,6162,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010207,961973.00
09/04/2016 13:30,2,8.510,ACTIVE,217.58,366.70,59.981,1473010203,"201051344000646","219011344069620",26.46,48.00,0,333.63,418.70,228.0,218.1,1.092,540548.3,540548.3,6137,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010208,961974.00
09/04/2016 13:30,2,8.264,ACTIVE,214.64,381.42,59.928,1473010203,"274151322000052","219011344069620",25.90,58.50,0,332.73,400.36,216.8,207.4,0.844,808103.0,808103.0,6090,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010208,961975.00
09/04/2016 13:30,2,8.713,ACTIVE,219.16,368.20,59.970,1473010203,"201051344000585","219011344069620",26.16,46.20,0,335.14,416.59,230.8,220.9,1.065,550192.5,550192.5,6133,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010209,961976.00
09/04/2016 13:30,2,8.539,ACTIVE,217.35,364.29,59.944,1473010203,"201051344001230","219011344069620",26.04,48.50,0,336.04,417.79,225.2,215.5,1.047,543687.0,543687.0,6165,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010210,961977.00
09/04/2016 13:30,2,8.479,ACTIVE,219.16,369.10,59.938,1473010203,"201051344000582","219011344069620",26.40,44.00,0,333.33,418.39,226.6,216.8,1.039,536422.2,536422.2,6131,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010211,961978.00
09/04/2016 13:30,2,8.559,ACTIVE,217.80,367.00,59.954,1473010203,"201051344000955","219011344069620",26.14,47.00,0,335.44,417.79,226.6,216.8,1.039,550276.2,550276.2,6136,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010212,961979.00
09/04/2016 13:30,2,5.488,ACTIVE,214.41,401.26,59.938,1473010203,"274151322000094","219011344069620",36.84,57.00,0,378.42,446.65,204.2,195.2,0.787,664008.0,664008.0,6211,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010213,961980.00
09/04/2016 13:30,2,8.668,ACTIVE,221.19,373.31,59.944,1473010203,"201051344000579","219011344069620",26.46,46.00,0,340.55,423.50,232.2,222.2,1.065,554133.8,554133.8,6147,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010214,961981.00
09/04/2016 13:30,2,8.557,ACTIVE,217.35,365.19,59.954,1473010203,"201051344000890","219011344069620",25.98,50.20,0,336.04,417.79,225.0,215.3,1.030,547531.8,547531.8,6132,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010215,961982.00
09/04/2016 13:30,2,8.514,ACTIVE,218.48,366.70,59.981,1473010203,"201051344000438","219011344069620",26.24,47.50,0,333.93,417.49,226.3,216.5,1.056,549012.8,549012.8,6142,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010216,961983.00
09/04/2016 13:30,2,8.518,ACTIVE,217.80,365.49,59.907,1473010203,"201051344000417","219011344069620",25.86,49.80,0,334.84,416.59,223.0,213.3,1.047,540215.6,540215.6,6136,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010217,961984.00
09/04/2016 13:30,2,8.268,ACTIVE,213.96,374.81,59.949,1473010203,"274151322000083","219011344069620",25.60,64.00,0,330.33,398.26,214.2,204.9,0.871,800770.7,800770.7,6109,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010218,961985.00
09/04/2016 13:30,2,8.646,ACTIVE,215.32,363.39,59.954,1473010203,"274151322000076","219011344069620",26.78,58.50,0,336.34,406.07,234.4,224.3,0.910,854566.9,854566.9,6113,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010219,961986.00
09/04/2016 13:30,2,8.596,ACTIVE,219.39,369.10,59.949,1473010203,"201051344000868","219011344069620",26.42,44.30,0,340.85,423.20,230.1,220.2,1.039,538667.5,538667.5,6155,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010220,961987.00
09/04/2016 13:30,2,8.627,ACTIVE,213.51,378.12,59.944,1473010203,"274151322000095","219011344069620",26.42,62.80,0,329.13,401.86,230.7,220.7,0.902,845948.8,845948.8,6127,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010221,961988.00
09/04/2016 13:30,2,8.156,ACTIVE,221.19,366.70,59.949,1473010203,"201051344000988","219011344069620",17.89,40.80,0,341.15,398.26,147.8,140.8,0.676,525016.0,525016.0,6161,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010222,961989.00
09/04/2016 13:30,2,8.621,ACTIVE,218.93,366.70,59.949,1473010203,"201051344001025","219011344069620",26.60,46.80,0,334.54,418.09,232.2,222.2,1.039,548970.5,548970.5,6141,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010223,961990.00
09/04/2016 13:30,2,8.604,ACTIVE,220.97,371.21,59.917,1473010203,"201051344000458","219011344069620",26.68,45.80,0,340.85,422.90,232.4,222.4,1.105,546030.6,546030.6,6140,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010224,961991.00
09/04/2016 13:30,2,8.602,ACTIVE,221.42,371.51,59.949,1473010203,"201051344000853","219011344069620",26.86,44.80,0,340.85,422.90,233.7,223.6,1.083,545292.8,545292.8,6145,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010224,961992.00
09/04/2016 13:30,2,8.580,ACTIVE,217.13,366.70,59.938,1473010203,"201051344000685","219011344069620",26.26,47.50,0,335.14,417.79,228.1,218.3,1.061,548267.6,548267.6,6154,0,0,0,L,1122011218,0,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010225,961993.00
09/04/2016 13:30,2,8.555,ACTIVE,218.93,367.60,59.922,1473010203,"201051344000917","219011344069620",26.26,46.20,0,333.93,416.59,227.5,217.6,1.069,545211.3,545211.3,6163,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010226,961994.00
09/04/2016 13:30,2,8.668,ACTIVE,217.58,368.80,59.970,1473010203,"201051344001145","219011344069620",25.84,46.60,0,334.54,417.19,226.9,217.1,1.034,550417.1,550417.1,6161,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010227,961995.00
09/04/2016 13:30,2,8.662,ACTIVE,219.16,367.90,59.944,1473010203,"201051344000651","219011344069620",26.30,44.30,0,335.74,422.00,230.6,220.6,1.047,543410.4,543410.4,6134,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010228,961996.00
09/04/2016 13:30,2,8.039,ACTIVE,214.41,373.61,59.938,1473010203,"274151322000088","219011344069620",24.39,54.00,0,332.13,395.55,198.5,189.7,0.765,770942.9,770942.9,6097,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010229,961997.00
09/04/2016 13:30,2,5.469,ACTIVE,215.32,412.38,59.959,1473010203,"274151322000068","219011344069620",37.19,52.80,0,380.22,450.56,206.2,197.1,0.800,664381.8,664381.8,6207,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010230,961998.00
09/04/2016 13:30,2,8.615,ACTIVE,218.71,367.00,59.944,1473010203,"201051344001135","219011344069620",26.20,46.00,0,334.24,417.49,228.4,218.6,1.043,539549.2,539549.2,6132,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010231,961999.00
09/04/2016 13:30,2,8.668,ACTIVE,218.71,370.90,59.949,1473010203,"201051344000594","219011344069620",26.36,49.80,0,334.54,422.30,231.2,221.2,1.043,550425.2,550425.2,6143,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010232,962000.00
09/04/2016 13:30,2,8.678,ACTIVE,219.16,369.40,59.944,1473010203,"201051344001203","219011344069620",26.46,44.00,0,335.74,421.10,232.6,222.5,1.078,547699.7,547699.7,6150,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010233,962001.00
09/04/2016 13:30,2,8.172,ACTIVE,214.41,359.18,59.949,1473010203,"274151322000054","219011344069620",24.31,58.30,0,332.13,397.35,201.0,192.1,0.765,786843.4,786843.4,6089,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010233,962002.00
09/04/2016 13:30,2,8.576,ACTIVE,219.61,368.20,59.981,1473010203,"201051344000867","219011344069620",26.56,47.50,0,341.15,422.30,230.7,220.8,1.043,537732.4,537732.4,6145,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010234,962003.00
09/04/2016 13:30,2,8.418,ACTIVE,218.93,369.70,59.954,1473010203,"201051344001093","219011344069620",26.88,43.60,0,334.54,418.09,228.9,219.1,1.047,544613.8,544613.8,6169,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010235,962004.00
09/04/2016 13:30,2,8.756,ACTIVE,220.52,373.31,59.959,1473010203,"201051344000900","219011344069620",26.72,44.30,0,340.25,424.41,236.8,226.6,1.052,554448.5,554448.5,6156,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010236,962005.00
09/04/2016 13:30,2,8.562,ACTIVE,220.29,371.81,59.949,1473010203,"201051344000648","219011344069620",26.54,42.80,0,341.15,423.50,230.0,220.1,1.061,543401.9,543401.9,6140,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010237,962006.00
09/04/2016 13:30,2,8.598,ACTIVE,220.74,370.30,59.944,1473010203,"201051344000569","219011344069620",26.74,45.30,0,339.65,424.11,232.8,222.8,1.074,554507.8,554507.8,6143,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010238,962007.00
09/04/2016 13:30,2,8.648,ACTIVE,220.97,374.51,59.954,1473010203,"201051344000983","219011344069620",26.80,45.50,0,338.44,424.41,234.7,224.6,1.074,546873.2,546873.2,6136,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010239,962008.00
09/04/2016 13:30,2,8.574,ACTIVE,220.97,373.61,59.970,1473010203,"201051344001158","219011344069620",26.46,44.30,0,339.95,422.30,229.7,219.7,1.074,538806.9,538806.9,6140,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010240,962009.00
