ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 13:30,2,8.621,ACTIVE,220.74,373.91,59.944,1473010203,"201051344000576","219011344069620",26.50,44.50,0,340.25,423.81,231.3,221.3,1.065,546333.0,546333.0,6155,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010241,962010.00
09/04/2016 13:30,2,8.078,ACTIVE,214.41,368.80,59.949,1473010203,"274151322000087","219011344069620",24.23,67.70,0,330.63,394.95,198.1,189.3,0.751,759075.3,759075.3,6166,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473010242,962011.00
09/04/2016 13:45,2,8.045,ACTIVE,214.19,366.70,59.928,1473011104,"274151322000085","219011344069620",24.07,56.80,0,337.54,395.85,196.1,187.4,0.765,786765.3,786765.3,6089,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011106,962012.00
09/04/2016 13:45,2,8.646,ACTIVE,219.16,370.30,59.933,1473011104,"201051344000633","219011344069620",26.30,46.20,0,340.85,422.00,230.2,220.3,1.074,537410.8,537410.8,6145,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011107,962013.00
09/04/2016 13:45,2,8.527,ACTIVE,220.74,371.21,59.922,1473011104,"201051344000469","219011344069620",26.98,42.00,0,339.95,423.81,232.9,222.9,1.096,539913.1,539913.1,6163,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011108,962014.00
09/04/2016 13:45,2,8.404,ACTIVE,217.35,366.40,59.944,1473011104,"201051344000646","219011344069620",27.00,47.80,0,333.93,418.39,229.7,219.8,1.074,540602.8,540602.8,6138,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011109,962015.00
09/04/2016 13:45,2,8.158,ACTIVE,214.41,378.12,59.954,1473011104,"274151322000052","219011344069620",26.42,58.30,0,335.74,399.76,218.2,208.7,0.853,808154.9,808154.9,6091,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011109,962016.00
09/04/2016 13:45,2,8.592,ACTIVE,218.71,367.60,59.938,1473011104,"201051344000585","219011344069620",26.84,46.40,0,333.93,416.89,233.5,223.4,1.100,550247.8,550247.8,6134,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011110,962017.00
09/04/2016 13:45,2,8.391,ACTIVE,216.67,365.49,59.938,1473011104,"201051344001230","219011344069620",26.76,48.30,0,335.44,417.19,227.3,217.5,1.047,543741.0,543741.0,6166,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011111,962018.00
09/04/2016 13:45,2,8.475,ACTIVE,218.71,369.10,59.938,1473011104,"201051344000582","219011344069620",26.74,44.50,0,334.24,418.09,229.4,219.5,1.052,536476.3,536476.3,6132,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011112,962019.00
09/04/2016 13:45,2,8.502,ACTIVE,217.35,365.19,59.949,1473011104,"201051344000955","219011344069620",26.50,47.30,0,335.74,417.19,228.1,218.2,1.069,550330.4,550330.4,6137,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011113,962020.00
09/04/2016 13:45,2,5.498,ACTIVE,214.64,423.50,59.938,1473011104,"274151322000094","219011344069620",36.98,58.00,0,374.81,446.95,205.0,195.9,0.791,664056.8,664056.8,6212,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011114,962021.00
09/04/2016 13:45,2,8.541,ACTIVE,220.74,371.81,59.938,1473011104,"201051344000579","219011344069620",26.98,46.20,0,339.95,423.20,233.3,223.3,1.078,554189.2,554189.2,6148,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011115,962022.00
09/04/2016 13:45,2,8.510,ACTIVE,217.13,365.80,59.944,1473011104,"201051344000890","219011344069620",26.38,50.00,0,335.44,417.19,227.3,217.5,1.039,547585.6,547585.6,6133,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011116,962023.00
09/04/2016 13:45,2,8.393,ACTIVE,218.03,368.50,59.933,1473011104,"201051344000438","219011344069620",26.82,48.80,0,334.54,417.19,227.8,218.0,1.069,549066.9,549066.9,6143,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011117,962024.00
09/04/2016 13:45,2,8.309,ACTIVE,217.35,365.80,59.928,1473011104,"201051344000417","219011344069620",26.74,50.20,0,335.14,416.89,225.0,215.2,1.030,540268.9,540268.9,6137,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011118,962025.00
09/04/2016 13:45,2,8.230,ACTIVE,214.19,380.22,59.938,1473011104,"274151322000083","219011344069620",25.84,66.00,0,331.23,398.26,215.3,205.8,0.875,800821.9,800821.9,6110,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011118,962026.00
09/04/2016 13:45,2,8.580,ACTIVE,215.09,373.91,59.917,1473011104,"274151322000076","219011344069620",27.19,59.50,0,336.04,404.57,236.2,226.0,0.897,854622.9,854622.9,6114,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011119,962027.00
09/04/2016 13:45,2,8.662,ACTIVE,218.93,367.60,59.959,1473011104,"201051344000868","219011344069620",26.36,43.80,0,341.15,422.90,231.1,221.1,1.008,538722.4,538722.4,6156,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011120,962028.00
09/04/2016 13:45,2,8.627,ACTIVE,214.19,379.02,59.938,1473011104,"274151322000095","219011344069620",26.62,64.00,0,329.13,402.46,232.4,222.4,0.888,846004.0,846004.0,6128,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011121,962029.00
09/04/2016 13:45,2,8.256,ACTIVE,220.74,365.49,59.933,1473011104,"201051344000988","219011344069620",17.91,41.50,0,342.35,398.26,149.7,142.6,0.698,525051.1,525051.1,6162,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011122,962030.00
09/04/2016 13:45,2,8.662,ACTIVE,218.48,368.20,59.938,1473011104,"201051344001025","219011344069620",26.74,46.80,0,333.33,417.49,234.5,224.4,1.052,549025.8,549025.8,6142,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011123,962031.00
09/04/2016 13:45,2,8.613,ACTIVE,220.74,372.11,59.944,1473011104,"201051344000458","219011344069620",26.78,45.50,0,340.85,422.90,233.7,223.7,1.096,546086.0,546086.0,6141,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011124,962032.00
09/04/2016 13:45,2,8.648,ACTIVE,221.19,374.51,59.928,1473011104,"201051344000853","219011344069620",26.78,44.00,0,340.85,423.50,234.6,224.5,1.092,545348.6,545348.6,6146,0,0,0,L,1122011218,0,125.85,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011125,962033.00
09/04/2016 13:45,2,8.502,ACTIVE,216.90,368.80,59.938,1473011104,"201051344000685","219011344069620",26.66,48.00,0,334.24,417.19,229.5,219.6,1.087,548322.1,548322.1,6155,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011126,962034.00
09/04/2016 13:45,2,8.490,ACTIVE,218.48,369.10,59.954,1473011104,"201051344000917","219011344069620",26.74,46.40,0,333.63,416.29,229.9,220.0,1.083,545265.5,545265.5,6164,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011127,962035.00
09/04/2016 13:45,2,8.500,ACTIVE,217.13,366.10,59.938,1473011104,"201051344001145","219011344069620",26.54,47.30,0,334.84,417.19,228.5,218.6,1.034,550471.4,550471.4,6162,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011128,962036.00
09/04/2016 13:45,2,8.604,ACTIVE,218.93,368.20,59.944,1473011104,"201051344000651","219011344069620",26.74,44.00,0,334.54,419.90,233.0,222.9,1.043,543465.4,543465.4,6135,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011129,962037.00
09/04/2016 13:45,2,8.068,ACTIVE,214.19,353.47,59.944,1473011104,"274151322000088","219011344069620",24.41,54.30,0,333.93,395.25,199.4,190.5,0.760,770990.1,770990.1,6098,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011129,962038.00
09/04/2016 13:45,2,5.480,ACTIVE,215.32,405.47,59.938,1473011104,"274151322000068","219011344069620",37.33,52.80,0,377.82,449.35,206.2,197.1,0.795,664430.8,664430.8,6208,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011130,962039.00
09/04/2016 13:45,2,8.512,ACTIVE,218.26,367.30,59.938,1473011104,"201051344001135","219011344069620",26.82,46.60,0,334.24,416.59,231.2,221.2,1.056,539603.8,539603.8,6133,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011131,962040.00
09/04/2016 13:45,2,8.543,ACTIVE,218.48,370.30,59.901,1473011104,"201051344000594","219011344069620",26.88,48.80,0,334.84,422.60,232.6,222.5,1.056,550480.4,550480.4,6144,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011132,962041.00
09/04/2016 13:45,2,8.668,ACTIVE,218.71,367.90,59.944,1473011104,"201051344001203","219011344069620",26.80,45.30,0,334.84,418.09,235.2,225.0,1.092,547755.1,547755.1,6151,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011133,962042.00
09/04/2016 13:45,2,8.045,ACTIVE,214.64,363.09,59.944,1473011104,"274151322000054","219011344069620",24.83,58.30,0,336.64,397.05,202.1,193.1,0.773,786891.2,786891.2,6090,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011134,962043.00
09/04/2016 13:45,2,8.615,ACTIVE,219.39,370.60,59.933,1473011104,"201051344000867","219011344069620",26.58,47.50,0,342.05,422.30,232.0,222.0,1.052,537787.4,537787.4,6146,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011135,962044.00
09/04/2016 13:45,2,8.381,ACTIVE,218.71,367.60,59.938,1473011104,"201051344001093","219011344069620",27.39,43.80,0,334.24,417.49,232.4,222.4,1.069,544668.4,544668.4,6170,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011136,962045.00
09/04/2016 13:45,2,8.600,ACTIVE,220.29,374.81,59.938,1473011104,"201051344000900","219011344069620",27.27,44.00,0,339.95,423.81,237.4,227.2,1.030,554504.8,554504.8,6157,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011137,962046.00
09/04/2016 13:45,2,8.459,ACTIVE,220.29,370.90,59.933,1473011104,"201051344000648","219011344069620",26.90,42.00,0,339.95,424.11,230.6,220.6,1.052,543456.7,543456.7,6141,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011138,962047.00
09/04/2016 13:45,2,8.461,ACTIVE,220.52,369.10,59.938,1473011104,"201051344000569","219011344069620",27.23,44.80,0,339.65,423.81,233.3,223.3,1.083,554563.2,554563.2,6144,0,0,0,L,1122011218,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011139,962048.00
09/04/2016 13:45,2,8.523,ACTIVE,220.74,370.90,59.928,1473011104,"201051344000983","219011344069620",27.21,44.80,0,339.34,424.71,235.0,224.9,1.083,546929.0,546929.0,6137,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011140,962049.00
09/04/2016 13:45,2,8.602,ACTIVE,220.97,372.71,59.938,1473011104,"201051344001158","219011344069620",26.48,44.00,0,339.95,422.30,230.6,220.6,1.052,538861.7,538861.7,6141,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011141,962050.00
09/04/2016 13:45,2,8.617,ACTIVE,220.74,374.51,59.938,1473011104,"201051344000576","219011344069620",26.52,44.50,0,339.34,423.81,231.5,221.5,1.065,546388.0,546388.0,6156,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011142,962051.00
09/04/2016 13:45,2,8.074,ACTIVE,214.41,375.41,59.907,1473011104,"274151322000087","219011344069620",24.31,65.70,0,331.83,396.45,198.7,189.8,0.756,759122.2,759122.2,6167,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011143,962052.00
09/04/2016 13:45,2,8.490,ACTIVE,220.29,371.21,59.938,1473011104,"201051344000645","219011344069620",26.92,44.50,0,340.55,422.60,231.3,221.4,1.052,545874.4,545874.4,6148,0,0,0,L,1122011218,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473011144,962053.00
09/04/2016 14:00,2,8.602,ACTIVE,220.74,372.11,59.944,1473012003,"201051344000645","219011344069620",25.98,45.50,0,341.15,422.60,226.3,216.5,1.030,545926.6,545926.6,6149,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012005,962054.00
09/04/2016 14:00,2,8.039,ACTIVE,214.41,358.28,59.959,1473012003,"274151322000085","219011344069620",23.95,56.50,0,331.23,394.65,194.9,186.2,0.742,786812.1,786812.1,6090,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012006,962055.00
09/04/2016 14:00,2,8.539,ACTIVE,219.61,370.00,59.965,1473012003,"201051344000633","219011344069620",26.30,46.60,0,338.14,422.30,227.4,217.5,1.087,537465.5,537465.5,6146,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012006,962056.00
09/04/2016 14:00,2,8.555,ACTIVE,220.97,373.31,59.928,1473012003,"201051344000469","219011344069620",26.60,42.80,0,339.95,423.50,230.4,220.5,1.083,539968.4,539968.4,6164,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012007,962057.00
09/04/2016 14:00,2,8.400,ACTIVE,217.35,366.10,59.986,1473012003,"201051344000646","219011344069620",26.90,48.30,0,333.03,418.70,228.7,218.8,1.065,540657.7,540657.7,6139,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012008,962058.00
09/04/2016 14:00,2,8.135,ACTIVE,214.64,353.77,59.981,1473012003,"274151322000052","219011344069620",26.10,59.50,0,332.13,400.36,214.9,205.5,0.835,808206.6,808206.6,6092,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012009,962059.00
09/04/2016 14:00,2,8.416,ACTIVE,216.90,364.59,59.959,1473012003,"201051344001230","219011344069620",26.60,47.30,0,335.14,417.79,226.6,216.8,1.043,543795.3,543795.3,6167,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012011,962060.00
09/04/2016 14:00,2,8.479,ACTIVE,218.93,368.20,59.970,1473012003,"201051344000582","219011344069620",26.64,44.00,0,333.03,418.39,228.9,219.1,1.052,536531.2,536531.2,6133,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012012,962061.00
09/04/2016 14:00,2,8.391,ACTIVE,217.35,363.99,59.954,1473012003,"201051344000955","219011344069620",26.70,47.50,0,335.44,417.49,226.9,217.1,1.074,550384.8,550384.8,6138,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012013,962062.00
09/04/2016 14:00,2,5.367,ACTIVE,214.64,415.09,59.970,1473012003,"274151322000094","219011344069620",37.37,57.00,0,382.03,447.85,202.5,193.6,0.778,664105.6,664105.6,6213,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012014,962063.00
09/04/2016 14:00,2,8.518,ACTIVE,221.19,371.81,59.965,1473012003,"201051344000579","219011344069620",26.60,46.20,0,340.55,423.50,229.3,219.4,1.052,554244.5,554244.5,6149,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012015,962064.00
09/04/2016 14:00,2,8.402,ACTIVE,217.35,368.50,59.975,1473012003,"201051344000890","219011344069620",26.68,50.00,0,335.44,417.79,227.1,217.2,1.034,547640.0,547640.0,6134,0,0,0,L,1122011218,0,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012016,962065.00
09/04/2016 14:00,2,8.443,ACTIVE,218.26,367.00,59.949,1473012003,"201051344000438","219011344069620",26.48,48.00,0,334.54,416.89,226.3,216.5,1.065,549121.2,549121.2,6144,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012017,962066.00
09/04/2016 14:00,2,8.336,ACTIVE,217.80,366.70,59.954,1473012003,"201051344000417","219011344069620",26.48,50.20,0,334.84,416.89,223.6,213.9,1.052,540322.6,540322.6,6138,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012018,962067.00
09/04/2016 14:00,2,8.111,ACTIVE,213.74,360.38,59.954,1473012003,"274151322000083","219011344069620",25.90,65.30,0,329.73,398.56,212.6,203.2,0.862,800873.1,800873.1,6111,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012019,962068.00
09/04/2016 14:00,2,8.621,ACTIVE,215.77,359.48,59.975,1473012003,"274151322000076","219011344069620",26.58,59.80,0,330.93,404.57,231.8,221.8,0.888,854678.9,854678.9,6115,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012020,962069.00
09/04/2016 14:00,2,8.643,ACTIVE,219.61,373.31,59.965,1473012003,"201051344000868","219011344069620",26.34,43.60,0,336.64,422.60,230.5,220.6,1.039,538777.5,538777.5,6157,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012021,962070.00
09/04/2016 14:00,2,8.564,ACTIVE,214.64,358.28,59.965,1473012003,"274151322000095","219011344069620",26.52,64.50,0,329.43,402.77,230.0,220.1,0.871,846059.3,846059.3,6129,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012022,962071.00
09/04/2016 14:00,2,8.027,ACTIVE,220.97,365.49,59.949,1473012003,"201051344000988","219011344069620",17.91,41.80,0,342.35,398.86,145.7,138.7,0.663,525086.3,525086.3,6163,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012023,962072.00
09/04/2016 14:00,2,8.680,ACTIVE,218.71,368.20,59.991,1473012003,"201051344001025","219011344069620",26.44,46.00,0,334.24,418.39,232.4,222.4,1.021,549081.7,549081.7,6143,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012024,962073.00
09/04/2016 14:00,2,8.574,ACTIVE,221.19,372.71,59.970,1473012003,"201051344000458","219011344069620",26.44,46.00,0,340.85,423.20,229.7,219.8,1.083,546141.3,546141.3,6142,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012025,962074.00
09/04/2016 14:00,2,8.598,ACTIVE,221.42,375.71,59.975,1473012003,"201051344000853","219011344069620",26.46,44.80,0,340.85,423.20,230.4,220.5,1.061,545404.1,545404.1,6147,0,0,0,L,1122011218,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012025,962075.00
09/04/2016 14:00,2,8.533,ACTIVE,216.90,365.19,59.965,1473012003,"201051344000685","219011344069620",26.40,47.50,0,335.14,417.19,228.2,218.3,1.078,548376.7,548376.7,6156,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012026,962076.00
09/04/2016 14:00,2,8.428,ACTIVE,218.71,366.70,59.944,1473012003,"201051344000917","219011344069620",26.88,45.30,0,333.03,417.19,229.4,219.5,1.078,545320.4,545320.4,6165,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012027,962077.00
09/04/2016 14:00,2,8.498,ACTIVE,217.35,364.89,59.965,1473012003,"201051344001145","219011344069620",26.36,46.80,0,334.84,417.49,226.9,217.1,1.034,550525.8,550525.8,6163,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012028,962078.00
09/04/2016 14:00,2,8.627,ACTIVE,219.16,370.60,59.954,1473012003,"201051344000651","219011344069620",26.50,44.00,0,334.54,422.00,231.4,221.5,1.047,543521.0,543521.0,6136,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012029,962079.00
09/04/2016 14:00,2,8.055,ACTIVE,214.41,356.48,59.975,1473012003,"274151322000088","219011344069620",24.19,55.50,0,331.53,395.55,197.1,188.3,0.747,771037.4,771037.4,6099,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012030,962080.00
09/04/2016 14:00,2,5.311,ACTIVE,215.32,417.49,59.959,1473012003,"274151322000068","219011344069620",37.67,54.00,0,376.62,450.56,204.9,195.8,0.791,664479.8,664479.8,6209,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012031,962081.00
09/04/2016 14:00,2,8.486,ACTIVE,218.71,367.60,59.981,1473012003,"201051344001135","219011344069620",26.66,45.80,0,333.93,417.19,229.0,219.1,1.047,539658.8,539658.8,6134,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012032,962082.00
09/04/2016 14:00,2,8.469,ACTIVE,218.71,370.00,59.928,1473012003,"201051344000594","219011344069620",26.68,49.50,0,333.93,422.00,228.6,218.7,1.043,550535.3,550535.3,6145,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012033,962083.00
09/04/2016 14:00,2,8.596,ACTIVE,219.16,368.80,59.970,1473012003,"201051344001203","219011344069620",26.78,43.80,0,335.44,419.00,233.0,223.0,1.087,547811.0,547811.0,6152,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012034,962084.00
09/04/2016 14:00,2,8.031,ACTIVE,214.64,359.18,59.933,1473012003,"274151322000054","219011344069620",24.55,58.80,0,331.23,396.75,199.6,190.7,0.760,786939.1,786939.1,6091,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012034,962085.00
09/04/2016 14:00,2,8.611,ACTIVE,219.84,372.71,59.991,1473012003,"201051344000867","219011344069620",26.32,47.80,0,336.34,422.30,229.5,219.6,1.012,537842.4,537842.4,6147,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012035,962086.00
09/04/2016 14:00,2,8.301,ACTIVE,218.93,370.00,59.959,1473012003,"201051344001093","219011344069620",27.41,42.80,0,333.93,417.79,230.3,220.3,1.047,544723.7,544723.7,6171,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012036,962087.00
09/04/2016 14:00,2,8.654,ALERT,220.52,372.41,59.959,1473012003,"201051344000900","219011344069620",26.86,44.30,0,309.89,424.11,235.5,225.4,1.052,554561.0,554561.0,6158,0,0,0,L,1122011218,0,125.40,125.17,0002,41,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012038,962088.00
09/04/2016 14:00,2,8.465,ACTIVE,220.52,373.01,59.965,1473012003,"201051344000648","219011344069620",26.38,44.00,0,341.45,423.81,225.9,216.1,1.043,543511.1,543511.1,6142,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012039,962089.00
09/04/2016 14:00,2,8.490,ACTIVE,220.97,372.71,59.970,1473012003,"201051344000569","219011344069620",26.64,46.00,0,340.25,423.50,228.9,219.0,1.052,554618.4,554618.4,6145,0,0,0,L,1122011218,0,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012040,962090.00
09/04/2016 14:00,2,8.660,ACTIVE,221.19,375.41,59.954,1473012003,"201051344000983","219011344069620",26.32,46.20,0,339.95,424.11,230.8,220.8,1.056,546984.5,546984.5,6138,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012041,962091.00
09/04/2016 14:00,2,8.619,ACTIVE,220.97,373.31,59.965,1473012003,"201051344001158","219011344069620",26.00,45.50,0,339.95,422.00,227.0,217.2,1.047,538916.2,538916.2,6142,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012042,962092.00
09/04/2016 14:00,2,8.340,ALERT,220.97,374.21,59.965,1473012003,"201051344000576","219011344069620",26.98,44.30,0,310.49,423.50,227.8,217.9,1.047,546442.6,546442.6,6157,0,0,0,L,1122011218,0,125.40,125.17,0002,41,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012044,962093.00
09/04/2016 14:00,2,7.996,ACTIVE,214.41,351.07,59.959,1473012003,"274151322000087","219011344069620",24.31,65.30,0,332.13,394.65,196.7,188.0,0.729,759169.5,759169.5,6168,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012045,962094.00
09/04/2016 14:00,2,8.691,ACTIVE,218.93,368.20,59.965,1473012003,"201051344000585","219011344069620",26.42,45.50,0,335.74,415.69,232.4,222.4,1.065,550305.7,550305.7,6135,0,0,0,L,1122011218,1,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012046,962095.00
09/04/2016 14:15,2,8.570,ALERT,220.74,371.81,59.933,1473012903,"201051344000645","219011344069620",25.88,46.20,0,292.76,424.41,224.6,214.9,1.025,545978.2,545978.2,6150,0,0,0,L,1122011218,0,125.17,125.62,0002,42,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012905,962096.00
09/04/2016 14:15,2,7.971,ACTIVE,214.41,366.70,59.928,1473012903,"274151322000085","219011344069620",23.85,56.00,0,331.83,398.26,192.5,183.9,0.742,786856.3,786856.3,6091,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012906,962097.00
09/04/2016 14:15,2,8.455,ALERT,219.61,373.31,59.949,1473012903,"201051344000633","219011344069620",26.32,47.30,0,285.24,425.91,225.5,215.7,1.065,537517.3,537517.3,6147,0,0,0,L,1122011218,0,124.72,124.94,0002,45,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012908,962098.00
09/04/2016 14:15,2,8.486,ACTIVE,221.19,373.01,59.938,1473012903,"201051344000469","219011344069620",26.52,43.20,0,319.21,426.21,228.1,218.2,1.078,540021.1,540021.1,6165,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012909,962099.00
09/04/2016 14:15,2,8.477,ACTIVE,217.80,366.10,59.938,1473012903,"201051344000646","219011344069620",26.28,48.00,0,318.91,421.70,225.6,215.8,1.034,540709.8,540709.8,6140,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012910,962100.00
09/04/2016 14:15,2,8.123,ACTIVE,214.41,359.48,59.938,1473012903,"274151322000052","219011344069620",25.86,59.50,0,330.93,402.77,212.7,203.3,0.844,808255.6,808255.6,6093,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012911,962101.00
09/04/2016 14:15,2,8.650,ACTIVE,219.16,369.10,59.933,1473012903,"201051344000585","219011344069620",26.20,46.80,0,319.21,424.71,229.7,219.8,1.061,550356.5,550356.5,6136,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012912,962102.00
09/04/2016 14:15,2,8.270,ALERT,217.13,365.49,59.933,1473012903,"201051344001230","219011344069620",26.68,48.30,0,303.88,421.10,223.2,213.5,1.039,543846.7,543846.7,6168,0,0,0,L,1122011218,0,124.72,123.14,0002,44,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012913,962103.00
09/04/2016 14:15,2,8.369,ACTIVE,218.93,369.70,59.912,1473012903,"201051344000582","219011344069620",26.58,43.80,0,318.91,425.31,225.1,215.3,1.021,536583.3,536583.3,6134,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012914,962104.00
09/04/2016 14:15,2,8.322,ACTIVE,217.58,366.40,59.938,1473012903,"201051344000955","219011344069620",26.50,47.30,0,318.61,421.10,223.2,213.6,1.025,550436.4,550436.4,6139,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012915,962105.00
09/04/2016 14:15,2,5.492,ACTIVE,214.41,406.07,59.938,1473012903,"274151322000094","219011344069620",36.12,58.00,0,334.84,445.45,201.9,192.9,0.782,664151.9,664151.9,6214,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012916,962106.00
09/04/2016 14:15,2,8.490,ACTIVE,220.97,371.21,59.938,1473012903,"201051344000579","219011344069620",26.42,47.80,0,320.41,426.21,227.2,217.4,1.052,554297.1,554297.1,6150,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012917,962107.00
09/04/2016 14:15,2,8.352,ACTIVE,217.58,364.29,59.938,1473012903,"201051344000890","219011344069620",26.38,51.00,0,321.61,420.50,223.2,213.5,1.021,547691.6,547691.6,6135,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012918,962108.00
09/04/2016 14:15,2,8.389,ACTIVE,218.48,367.00,59.938,1473012903,"201051344000438","219011344069620",26.26,49.00,0,319.21,420.50,223.0,213.3,1.043,549172.7,549172.7,6145,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012919,962109.00
09/04/2016 14:15,2,8.307,ACTIVE,217.80,367.30,59.949,1473012903,"201051344000417","219011344069620",26.20,50.20,0,317.70,419.00,220.3,210.7,1.030,540373.5,540373.5,6139,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012920,962110.00
09/04/2016 14:15,2,8.123,ACTIVE,213.96,376.62,59.938,1473012903,"274151322000083","219011344069620",25.60,66.70,0,329.73,401.26,210.6,201.3,0.853,800921.5,800921.5,6112,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012921,962111.00
09/04/2016 14:15,2,8.508,ACTIVE,214.64,361.59,59.933,1473012903,"274151322000076","219011344069620",26.68,59.50,0,331.53,406.37,229.7,219.8,0.897,854731.9,854731.9,6116,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012922,962112.00
09/04/2016 14:15,2,8.609,ALERT,219.39,369.70,59.949,1473012903,"201051344000868","219011344069620",26.02,44.80,0,286.74,426.51,226.8,217.0,1.021,538829.7,538829.7,6158,0,0,0,L,1122011218,0,124.27,125.17,0002,41,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012923,962113.00
09/04/2016 14:15,2,8.529,ACTIVE,214.19,360.99,59.933,1473012903,"274151322000095","219011344069620",26.36,64.30,0,329.13,406.37,227.5,217.7,0.862,846111.7,846111.7,6130,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012924,962114.00
09/04/2016 14:15,2,7.873,ACTIVE,220.97,365.19,59.975,1473012903,"201051344000988","219011344069620",17.91,42.50,0,321.01,400.96,142.7,135.8,0.654,525119.5,525119.5,6164,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012925,962115.00
09/04/2016 14:15,2,8.596,ACTIVE,218.93,368.80,59.938,1473012903,"201051344001025","219011344069620",26.38,46.40,0,319.81,422.00,229.7,219.7,1.030,549134.8,549134.8,6144,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012926,962116.00
09/04/2016 14:15,2,8.479,ACTIVE,220.97,369.10,59.944,1473012903,"201051344000458","219011344069620",26.48,46.80,0,320.11,425.91,227.2,217.3,1.061,546193.9,546193.9,6143,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012927,962117.00
09/04/2016 14:15,2,8.492,ACTIVE,221.19,373.31,59.938,1473012903,"201051344000853","219011344069620",26.54,45.80,0,324.02,429.82,228.3,218.5,1.061,545456.9,545456.9,6148,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012928,962118.00
09/04/2016 14:15,2,8.553,ACTIVE,217.35,367.00,59.901,1473012903,"201051344000685","219011344069620",26.00,48.50,0,317.40,420.20,225.3,215.5,1.074,548428.6,548428.6,6157,0,0,0,L,1122011218,0,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012929,962119.00
09/04/2016 14:15,2,8.391,ALERT,218.93,369.40,59.938,1473012903,"201051344000917","219011344069620",26.56,46.40,0,284.04,420.80,225.8,216.0,1.065,545372.4,545372.4,6166,0,0,0,L,1122011218,0,125.17,124.27,0002,42,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012931,962120.00
09/04/2016 14:15,2,8.334,ALERT,217.35,364.59,59.944,1473012903,"201051344001145","219011344069620",26.58,47.00,0,304.18,419.90,224.4,214.6,0.999,550577.3,550577.3,6164,0,0,0,L,1122011218,0,124.49,123.36,0002,45,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012933,962121.00
09/04/2016 14:15,2,8.596,ACTIVE,219.39,369.10,59.996,1473012903,"201051344000651","219011344069620",26.20,44.50,0,320.71,425.31,228.2,218.4,1.025,543573.8,543573.8,6137,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012933,962122.00
09/04/2016 14:15,2,8.045,ACTIVE,213.96,355.88,59.944,1473012903,"274151322000088","219011344069620",23.87,55.00,0,328.52,398.26,194.5,185.8,0.747,771082.3,771082.3,6100,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012934,962123.00
09/04/2016 14:15,2,5.395,ACTIVE,215.32,409.98,59.944,1473012903,"274151322000068","219011344069620",37.05,55.00,0,335.14,450.56,202.1,193.2,0.778,664526.3,664526.3,6210,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012935,962124.00
09/04/2016 14:15,2,8.529,ACTIVE,218.71,368.20,59.933,1473012903,"201051344001135","219011344069620",26.12,46.40,0,318.91,420.80,225.5,215.7,1.034,539711.1,539711.1,6135,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012936,962125.00
09/04/2016 14:15,2,8.541,ALERT,218.48,368.20,59.944,1473012903,"201051344000594","219011344069620",26.20,50.00,0,290.95,426.81,226.6,216.8,1.039,550587.5,550587.5,6146,0,0,0,L,1122011218,0,124.04,124.27,0002,45,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012938,962126.00
09/04/2016 14:15,2,8.455,ALERT,219.16,368.80,59.938,1473012903,"201051344001203","219011344069620",26.80,45.00,0,275.02,426.21,229.4,219.5,1.069,547864.2,547864.2,6153,0,0,0,L,1122011218,0,125.85,123.81,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012940,962127.00
09/04/2016 14:15,2,8.039,ACTIVE,214.19,375.71,59.933,1473012903,"274151322000054","219011344069620",24.23,59.00,0,331.53,400.06,197.2,188.4,0.756,786984.7,786984.7,6092,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012941,962128.00
09/04/2016 14:15,2,8.541,ALERT,219.39,371.21,59.959,1473012903,"201051344000867","219011344069620",26.22,49.00,0,293.66,426.51,226.9,217.1,1.025,537894.8,537894.8,6148,0,0,0,L,1122011218,0,124.72,124.72,0002,44,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012943,962129.00
09/04/2016 14:15,2,8.354,ACTIVE,218.93,367.90,59.922,1473012903,"201051344001093","219011344069620",26.74,43.00,0,317.10,486.93,226.2,216.4,1.030,544776.4,544776.4,6172,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012943,962130.00
09/04/2016 14:15,2,8.586,ALERT,220.29,373.31,59.959,1473012903,"201051344000900","219011344069620",26.76,44.80,0,306.88,427.41,232.5,222.5,1.034,554614.8,554614.8,6160,0,0,0,L,1122011218,0,125.17,125.17,0002,42,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012945,962131.00
09/04/2016 14:15,2,8.324,ALERT,220.06,371.81,59.954,1473012903,"201051344000648","219011344069620",26.60,45.00,0,306.28,426.21,224.1,214.4,1.043,543562.8,543562.8,6143,0,0,0,L,1122011218,0,124.27,125.40,0002,42,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012947,962132.00
09/04/2016 14:15,2,8.459,ACTIVE,220.52,373.91,59.907,1473012903,"201051344000569","219011344069620",26.56,46.60,0,320.71,428.01,227.6,217.7,1.047,554671.3,554671.3,6146,0,0,0,L,1122011218,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012948,962133.00
09/04/2016 14:15,2,8.537,ACTIVE,220.74,370.90,59.954,1473012903,"201051344000983","219011344069620",26.50,46.80,0,320.71,427.71,229.1,219.2,1.061,547037.7,547037.7,6139,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012949,962134.00
09/04/2016 14:15,2,8.518,ACTIVE,220.97,371.21,59.949,1473012903,"201051344001158","219011344069620",26.06,46.60,0,319.81,424.71,224.8,215.1,1.052,538968.5,538968.5,6143,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012950,962135.00
09/04/2016 14:15,2,8.514,ALERT,220.52,373.61,59.949,1473012903,"201051344000576","219011344069620",26.24,45.80,0,289.45,426.81,226.1,216.3,1.043,546494.9,546494.9,6159,0,0,0,L,1122011218,0,125.17,125.17,0002,42,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012951,962136.00
09/04/2016 14:15,2,7.945,ACTIVE,214.41,354.67,59.938,1473012903,"274151322000087","219011344069620",24.19,66.00,0,331.83,397.35,194.5,185.8,0.725,759214.5,759214.5,6169,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473012952,962137.00
09/04/2016 14:30,2,2.309,ACTIVE,214.41,358.28,59.938,1473013803,"201051344000645","219011344069620",26.46,44.50,0,321.01,425.61,61.9,57.8,0.521,546023.1,546023.1,6152,0,0,0,L,1122011218,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013805,962138.00
09/04/2016 14:30,2,1.961,ACTIVE,211.93,351.07,59.922,1473013803,"274151322000085","219011344069620",24.89,54.30,0,330.93,398.26,49.4,45.8,0.331,786894.3,786894.3,6092,0,0,0,L,1151911521,0,122.23,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013805,962139.00
09/04/2016 14:30,2,2.195,ACTIVE,214.19,358.28,59.891,1473013803,"201051344000633","219011344069620",26.42,46.00,0,321.01,426.51,58.8,54.8,0.495,537562.1,537562.1,6149,0,0,0,L,1122011218,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013806,962140.00
09/04/2016 14:30,2,2.158,ACTIVE,214.19,358.88,59.954,1473013803,"201051344000469","219011344069620",27.00,41.50,0,320.71,427.71,59.1,55.1,0.499,540066.3,540066.3,6166,0,0,0,L,1122011218,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013807,962141.00
09/04/2016 14:30,2,2.184,ACTIVE,212.38,354.67,59.938,1473013803,"201051344000646","219011344069620",26.64,46.80,0,316.20,422.00,59.0,55.0,0.508,540754.2,540754.2,6141,0,0,0,L,1122011218,0,122.01,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013808,962142.00
09/04/2016 14:30,2,2.107,ACTIVE,211.93,351.97,59.938,1473013803,"274151322000052","219011344069620",26.50,57.00,0,329.13,404.57,56.6,52.7,0.402,808297.6,808297.6,6094,0,0,0,L,1151911521,0,121.10,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013809,962143.00
09/04/2016 14:30,2,2.297,ACTIVE,213.29,356.18,59.986,1473013803,"201051344000585","219011344069620",26.86,45.30,0,319.21,426.21,62.5,58.4,0.521,550401.6,550401.6,6137,0,0,0,L,1122011218,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013810,962144.00
09/04/2016 14:30,2,2.158,ACTIVE,212.38,353.47,59.986,1473013803,"201051344001230","219011344069620",26.44,46.40,0,317.10,422.30,57.8,53.9,0.491,543890.5,543890.5,6170,0,0,0,L,1122011218,0,122.01,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013811,962145.00
09/04/2016 14:30,2,2.195,ACTIVE,213.29,356.18,59.949,1473013803,"201051344000582","219011344069620",26.80,43.40,0,316.80,428.01,59.6,55.6,0.513,536627.3,536627.3,6135,0,0,0,L,1122011218,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013812,962146.00
09/04/2016 14:30,2,2.281,ACTIVE,212.61,354.67,59.954,1473013803,"201051344000955","219011344069620",26.62,46.20,0,316.50,420.50,61.5,57.5,0.530,550480.3,550480.3,6140,0,0,0,L,1122011218,0,121.55,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013813,962147.00
09/04/2016 14:30,2,1.436,ACTIVE,212.16,401.56,59.922,1473013803,"274151322000094","219011344069620",36.30,55.50,0,334.84,444.85,52.8,49.0,0.362,664191.1,664191.1,6215,0,0,0,L,1151911521,0,121.78,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013814,962148.00
09/04/2016 14:30,2,2.408,ACTIVE,214.64,360.38,59.986,1473013803,"201051344000579","219011344069620",27.12,46.00,0,321.01,426.81,66.1,61.9,0.557,554341.9,554341.9,6151,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013814,962149.00
09/04/2016 14:30,2,2.359,ACTIVE,212.83,354.97,59.991,1473013803,"201051344000890","219011344069620",26.72,48.30,0,319.21,421.70,64.0,59.8,0.530,547735.3,547735.3,6136,0,0,0,L,1122011218,0,122.23,121.10,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013815,962150.00
09/04/2016 14:30,2,2.406,ACTIVE,213.06,356.78,59.954,1473013803,"201051344000438","219011344069620",26.94,47.00,0,317.70,421.70,65.7,61.5,0.575,549216.4,549216.4,6146,0,0,0,L,1122011218,0,122.23,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013816,962151.00
09/04/2016 14:30,2,2.586,ACTIVE,213.06,357.68,59.959,1473013803,"201051344000417","219011344069620",26.84,48.80,0,316.80,420.50,70.3,65.9,0.614,540416.6,540416.6,6140,0,0,0,L,1122011218,0,121.78,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013817,962152.00
