ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 14:30,2,2.709,ACTIVE,212.16,351.97,59.954,1473013803,"274151322000083","219011344069620",26.74,61.70,0,328.22,401.56,73.3,68.9,0.544,800962.7,800962.7,6113,0,0,0,L,1151911521,0,121.33,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013818,962153.00
09/04/2016 14:30,2,2.971,ACTIVE,213.06,355.58,59.954,1473013803,"274151322000076","219011344069620",27.73,55.50,0,330.93,406.97,83.5,78.7,0.327,854776.7,854776.7,6117,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013819,962154.00
09/04/2016 14:30,2,4.941,ACTIVE,216.22,356.78,59.996,1473013803,"201051344000868","219011344069620",26.74,43.60,0,322.21,427.11,134.0,127.4,0.623,538874.1,538874.1,6160,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013820,962155.00
09/04/2016 14:30,2,3.738,ACTIVE,212.83,353.77,59.928,1473013803,"274151322000095","219011344069620",27.51,60.30,0,329.43,406.07,104.2,98.7,0.393,846156.0,846156.0,6131,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013821,962156.00
09/04/2016 14:30,2,5.635,ACTIVE,218.26,358.58,59.954,1473013803,"201051344000988","219011344069620",17.91,41.50,0,319.51,400.66,102.4,96.9,0.491,525147.2,525147.2,6165,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013822,962157.00
09/04/2016 14:30,2,5.344,ACTIVE,215.77,355.58,59.959,1473013803,"201051344001025","219011344069620",27.08,45.50,0,318.61,426.21,146.6,139.6,0.676,549179.2,549179.2,6145,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013823,962158.00
09/04/2016 14:30,2,8.002,ACTIVE,220.06,369.70,59.954,1473013803,"201051344000458","219011344069620",25.90,45.50,0,322.81,427.11,210.0,200.8,1.012,546238.5,546238.5,6144,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013824,962159.00
09/04/2016 14:30,2,8.744,ACTIVE,221.64,376.62,59.917,1473013803,"201051344000853","219011344069620",27.83,44.30,0,325.52,431.02,246.4,235.9,1.149,545501.6,545501.6,6149,0,0,0,L,1122011218,0,126.07,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013825,962160.00
09/04/2016 14:30,2,7.094,ACTIVE,216.67,364.59,59.970,1473013803,"201051344000685","219011344069620",28.01,46.20,0,316.20,421.70,201.4,192.5,0.990,548472.4,548472.4,6158,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013826,962161.00
09/04/2016 14:30,2,8.480,ACTIVE,218.71,370.60,59.954,1473013803,"201051344000917","219011344069620",27.39,44.00,0,319.51,421.40,235.5,225.4,1.131,545416.0,545416.0,6168,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013827,962162.00
09/04/2016 14:30,2,8.762,ACTIVE,217.80,369.40,59.959,1473013803,"201051344001145","219011344069620",27.15,45.30,0,320.71,422.30,241.2,230.8,1.096,550620.9,550620.9,6166,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013828,962163.00
09/04/2016 14:30,2,9.188,ACTIVE,219.84,371.51,59.928,1473013803,"201051344000651","219011344069620",27.21,43.60,0,319.81,427.71,253.1,242.3,1.145,543617.8,543617.8,6138,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013828,962164.00
09/04/2016 14:30,2,8.271,ACTIVE,214.87,364.59,59.949,1473013803,"274151322000088","219011344069620",25.52,53.00,0,329.13,398.86,213.7,204.3,0.800,771119.8,771119.8,6101,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013829,962165.00
09/04/2016 14:30,2,5.939,ACTIVE,216.00,431.32,59.922,1473013803,"274151322000068","219011344069620",37.49,51.50,0,335.14,454.46,225.9,216.1,0.871,664565.2,664565.2,6211,0,0,0,L,1151911521,0,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013830,962166.00
09/04/2016 14:30,2,9.121,ACTIVE,219.61,372.41,59.954,1473013803,"201051344001135","219011344069620",27.53,45.80,0,318.61,425.31,254.5,243.7,1.167,539754.8,539754.8,6136,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013831,962167.00
09/04/2016 14:30,2,8.902,ACTIVE,219.61,375.41,59.954,1473013803,"201051344000594","219011344069620",28.21,48.50,0,318.91,428.31,254.3,243.6,1.149,550631.8,550631.8,6148,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013832,962168.00
09/04/2016 14:30,2,8.791,ACTIVE,219.84,369.10,59.949,1473013803,"201051344001203","219011344069620",28.57,43.40,0,318.30,426.21,254.3,243.5,1.184,547908.4,547908.4,6155,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013833,962169.00
09/04/2016 14:30,2,8.645,ACTIVE,215.32,378.42,59.949,1473013803,"274151322000054","219011344069620",25.27,56.30,0,330.63,401.26,221.2,211.6,0.844,787022.6,787022.6,6093,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013834,962170.00
09/04/2016 14:30,2,9.018,ACTIVE,220.52,374.51,59.944,1473013803,"201051344000867","219011344069620",27.85,47.00,0,320.71,427.11,254.3,243.5,1.158,537938.9,537938.9,6150,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013835,962171.00
09/04/2016 14:30,2,9.002,ACTIVE,219.61,372.71,59.944,1473013803,"201051344001093","219011344069620",27.67,42.50,0,318.30,427.71,252.2,241.5,1.149,544819.7,544819.7,6173,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013836,962172.00
09/04/2016 14:30,2,8.662,ACTIVE,221.19,374.81,60.002,1473013803,"201051344000900","219011344069620",28.98,43.00,0,322.51,428.01,254.3,243.6,1.096,554660.2,554660.2,6162,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013837,962173.00
09/04/2016 14:30,2,9.107,ACTIVE,221.19,374.51,59.970,1473013803,"201051344000648","219011344069620",27.33,42.80,0,320.71,428.61,252.1,241.4,1.131,543606.5,543606.5,6145,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013837,962174.00
09/04/2016 14:30,2,8.982,ACTIVE,221.42,373.91,59.938,1473013803,"201051344000569","219011344069620",27.95,45.30,0,322.21,427.71,254.1,243.3,1.158,554715.6,554715.6,6147,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013838,962175.00
09/04/2016 14:30,2,8.877,ACTIVE,221.87,377.22,59.954,1473013803,"201051344000983","219011344069620",28.31,45.50,0,323.11,428.91,254.4,243.6,1.158,547082.4,547082.4,6140,0,0,0,L,1122011218,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013839,962176.00
09/04/2016 14:30,2,9.143,ACTIVE,222.10,376.01,59.991,1473013803,"201051344001158","219011344069620",27.17,44.80,0,321.31,427.11,251.7,241.0,1.145,539012.0,539012.0,6144,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013840,962177.00
09/04/2016 14:30,2,9.068,ACTIVE,221.64,376.92,59.954,1473013803,"201051344000576","219011344069620",27.47,43.80,0,319.21,432.22,252.2,241.5,1.158,546538.9,546538.9,6161,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013841,962178.00
09/04/2016 14:30,2,8.504,ACTIVE,215.09,364.59,59.959,1473013803,"274151322000087","219011344069620",25.03,64.30,0,330.03,398.86,215.4,206.0,0.804,759251.8,759251.8,6170,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473013842,962179.00
09/04/2016 14:45,2,8.402,ACTIVE,220.52,370.00,59.933,1473014703,"201051344000645","219011344069620",25.96,44.80,0,335.44,426.51,220.8,211.2,0.999,546076.1,546076.1,6153,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014704,962180.00
09/04/2016 14:45,2,7.676,ACTIVE,215.09,370.30,59.949,1473014703,"274151322000085","219011344069620",24.15,56.80,0,335.14,399.46,187.6,179.2,0.716,786939.4,786939.4,6093,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014705,962181.00
09/04/2016 14:45,2,8.289,ACTIVE,219.39,370.30,59.959,1473014703,"201051344000633","219011344069620",26.32,46.80,0,336.94,427.71,221.0,211.4,1.025,537615.1,537615.1,6150,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014706,962182.00
09/04/2016 14:45,2,8.141,ACTIVE,220.97,371.21,59.938,1473014703,"201051344000469","219011344069620",27.04,43.00,0,336.94,428.31,222.8,213.1,1.021,540119.8,540119.8,6167,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014707,962183.00
09/04/2016 14:45,2,8.107,ACTIVE,217.58,366.70,59.949,1473014703,"201051344000646","219011344069620",26.78,48.00,0,333.03,423.50,219.7,210.1,1.012,540807.0,540807.0,6142,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014708,962184.00
09/04/2016 14:45,2,7.836,ACTIVE,214.87,372.11,59.938,1473014703,"274151322000052","219011344069620",26.26,60.00,0,333.03,404.27,208.3,199.1,0.822,808347.6,808347.6,6095,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014709,962185.00
09/04/2016 14:45,2,8.285,ACTIVE,218.93,366.10,59.949,1473014703,"201051344000585","219011344069620",26.68,47.00,0,334.54,426.51,223.6,213.9,1.030,550455.5,550455.5,6138,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014710,962186.00
09/04/2016 14:45,2,8.182,ACTIVE,217.13,365.19,59.933,1473014703,"201051344001230","219011344069620",26.14,48.50,0,332.13,423.81,216.6,207.2,1.016,543942.8,543942.8,6171,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014711,962187.00
09/04/2016 14:45,2,8.051,ACTIVE,219.16,366.70,59.933,1473014703,"201051344000582","219011344069620",26.80,45.30,0,334.54,428.31,218.4,208.9,0.994,536680.0,536680.0,6136,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014712,962188.00
09/04/2016 14:45,2,8.127,ACTIVE,217.80,366.40,59.949,1473014703,"201051344000955","219011344069620",26.46,48.30,0,333.93,422.00,217.7,208.2,1.043,550532.8,550532.8,6141,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014713,962189.00
09/04/2016 14:45,2,5.299,ACTIVE,214.64,397.66,59.933,1473014703,"274151322000094","219011344069620",36.54,58.80,0,376.62,451.46,195.7,186.9,0.756,664238.3,664238.3,6216,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014713,962190.00
09/04/2016 14:45,2,8.219,ACTIVE,220.74,372.11,59.949,1473014703,"201051344000579","219011344069620",26.88,46.40,0,337.24,431.62,223.7,213.9,1.039,554395.9,554395.9,6152,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014714,962191.00
09/04/2016 14:45,2,8.252,ACTIVE,217.35,363.99,59.949,1473014703,"201051344000890","219011344069620",26.00,49.80,0,333.33,422.90,217.3,207.8,0.986,547787.9,547787.9,6137,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014716,962192.00
09/04/2016 14:45,2,8.184,ACTIVE,218.26,366.70,59.912,1473014703,"201051344000438","219011344069620",26.34,49.00,0,334.54,423.20,218.4,208.8,1.030,549269.2,549269.2,6147,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014717,962193.00
09/04/2016 14:45,2,8.129,ACTIVE,217.80,365.80,59.901,1473014703,"201051344000417","219011344069620",26.16,50.40,0,333.33,421.40,215.2,205.8,1.039,540468.6,540468.6,6141,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014718,962194.00
09/04/2016 14:45,2,7.922,ACTIVE,213.96,374.21,59.938,1473014703,"274151322000083","219011344069620",25.84,65.70,0,330.33,403.07,207.0,197.9,0.844,801012.8,801012.8,6114,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014719,962195.00
09/04/2016 14:45,2,8.262,ACTIVE,215.32,356.48,59.933,1473014703,"274151322000076","219011344069620",26.98,58.50,0,334.84,407.27,225.4,215.7,0.875,854831.3,854831.3,6118,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014720,962196.00
09/04/2016 14:45,2,8.244,ACTIVE,218.93,367.60,59.922,1473014703,"201051344000868","219011344069620",26.54,44.30,0,338.44,428.01,221.3,211.7,0.972,538927.9,538927.9,6161,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014721,962197.00
09/04/2016 14:45,2,8.277,ACTIVE,213.96,354.07,59.928,1473014703,"274151322000095","219011344069620",26.66,63.70,0,330.03,409.38,223.6,213.9,0.857,846210.0,846210.0,6132,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014722,962198.00
09/04/2016 14:45,2,7.875,ACTIVE,220.97,363.69,59.912,1473014703,"201051344000988","219011344069620",17.89,42.00,0,342.35,403.67,142.5,135.6,0.654,525181.8,525181.8,6166,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014723,962199.00
09/04/2016 14:45,2,8.307,ACTIVE,218.71,366.70,59.981,1473014703,"201051344001025","219011344069620",26.66,47.50,0,334.54,424.11,224.2,214.5,1.012,549233.5,549233.5,6146,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014724,962200.00
09/04/2016 14:45,2,8.279,ACTIVE,220.74,372.71,59.965,1473014703,"201051344000458","219011344069620",26.72,46.40,0,341.15,427.41,224.1,214.4,1.074,546292.8,546292.8,6145,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014725,962201.00
09/04/2016 14:45,2,8.273,ACTIVE,221.19,373.91,59.938,1473014703,"201051344000853","219011344069620",26.86,45.50,0,340.85,432.22,224.9,215.1,1.047,545556.1,545556.1,6150,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014726,962202.00
09/04/2016 14:45,2,8.201,ACTIVE,217.35,367.30,59.949,1473014703,"201051344000685","219011344069620",26.62,48.50,0,333.63,422.30,221.1,211.4,1.056,548525.9,548525.9,6159,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014727,962203.00
09/04/2016 14:45,2,8.223,ACTIVE,218.71,367.30,59.896,1473014703,"201051344000917","219011344069620",26.42,47.50,0,334.84,422.00,220.0,210.4,1.039,545469.4,545469.4,6169,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014727,962204.00
09/04/2016 14:45,2,8.201,ACTIVE,217.35,364.59,59.938,1473014703,"201051344001145","219011344069620",26.56,47.50,0,334.24,423.20,220.5,210.9,1.008,550674.2,550674.2,6167,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014728,962205.00
09/04/2016 14:45,2,8.197,ACTIVE,219.16,367.00,59.933,1473014703,"201051344000651","219011344069620",26.76,45.50,0,336.04,427.11,222.2,212.6,1.008,543671.7,543671.7,6139,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014729,962206.00
09/04/2016 14:45,2,7.781,ACTIVE,214.41,375.41,59.944,1473014703,"274151322000088","219011344069620",24.29,55.80,0,332.73,399.76,191.3,182.7,0.725,771166.2,771166.2,6102,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014730,962207.00
09/04/2016 14:45,2,5.238,ACTIVE,215.32,425.91,59.944,1473014703,"274151322000068","219011344069620",37.29,54.00,0,381.73,459.57,197.9,189.1,0.765,664613.1,664613.1,6212,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014731,962208.00
09/04/2016 14:45,2,8.209,ACTIVE,218.48,365.49,59.965,1473014703,"201051344001135","219011344069620",26.58,47.30,0,334.24,422.60,220.9,211.3,1.012,539808.2,539808.2,6137,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014732,962209.00
09/04/2016 14:45,2,8.301,ACTIVE,218.71,368.80,59.917,1473014703,"201051344000594","219011344069620",26.60,49.80,0,335.74,429.22,223.6,213.8,1.025,550685.8,550685.8,6149,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014733,962210.00
09/04/2016 14:45,2,8.236,ACTIVE,218.93,365.49,59.949,1473014703,"201051344001203","219011344069620",26.82,45.00,0,336.04,425.91,223.7,214.0,1.052,547962.6,547962.6,6156,0,0,0,L,1122011218,0,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014734,962211.00
09/04/2016 14:45,2,7.863,ACTIVE,214.64,377.22,59.944,1473014703,"274151322000054","219011344069620",24.35,58.80,0,332.73,401.26,193.8,185.1,0.747,787069.6,787069.6,6094,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014735,962212.00
09/04/2016 14:45,2,8.295,ACTIVE,219.61,368.20,59.949,1473014703,"201051344000867","219011344069620",26.52,48.30,0,338.14,427.71,222.8,213.1,1.012,537992.8,537992.8,6151,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014736,962213.00
09/04/2016 14:45,2,8.084,ACTIVE,218.93,368.20,59.991,1473014703,"201051344001093","219011344069620",26.80,44.00,0,334.84,427.41,219.4,209.8,1.012,544872.9,544872.9,6174,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014737,962214.00
09/04/2016 14:45,2,8.418,ACTIVE,220.29,370.30,59.938,1473014703,"201051344000900","219011344069620",26.70,44.30,0,338.44,427.41,227.6,217.8,1.030,554715.1,554715.1,6163,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014738,962215.00
09/04/2016 14:45,2,8.258,ACTIVE,220.29,370.30,59.949,1473014703,"201051344000648","219011344069620",26.48,43.60,0,340.25,428.31,221.4,211.8,1.012,543659.9,543659.9,6146,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014738,962216.00
09/04/2016 14:45,2,8.314,ACTIVE,220.52,369.10,59.938,1473014703,"201051344000569","219011344069620",26.56,46.60,0,339.65,427.71,223.4,213.7,1.016,554769.5,554769.5,6148,0,0,0,L,1122011218,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014739,962217.00
09/04/2016 14:45,2,8.322,ACTIVE,220.97,373.61,59.907,1473014703,"201051344000983","219011344069620",26.84,45.80,0,339.34,428.01,226.2,216.4,1.039,547136.8,547136.8,6141,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014740,962218.00
09/04/2016 14:45,2,8.287,ACTIVE,220.97,370.00,59.949,1473014703,"201051344001158","219011344069620",26.36,45.50,0,339.34,427.11,221.2,211.5,1.012,539065.4,539065.4,6145,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014741,962219.00
09/04/2016 14:45,2,8.324,ACTIVE,220.74,371.51,59.938,1473014703,"201051344000576","219011344069620",26.40,44.80,0,339.65,428.31,222.4,212.8,1.021,546592.4,546592.4,6162,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014742,962220.00
09/04/2016 14:45,2,7.746,ACTIVE,214.41,373.91,59.938,1473014703,"274151322000087","219011344069620",24.43,65.00,0,334.54,398.26,191.6,183.0,0.712,759298.1,759298.1,6171,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473014743,962221.00
09/04/2016 15:00,2,8.547,ACTIVE,220.52,371.81,59.949,1473015603,"201051344000645","219011344069620",26.56,44.00,0,321.01,426.51,229.8,219.9,1.043,546121.9,546121.9,6154,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015604,962222.00
09/04/2016 15:00,2,8.041,ACTIVE,214.64,367.60,59.944,1473015603,"274151322000085","219011344069620",24.35,55.80,0,331.23,399.76,198.4,189.6,0.769,786978.1,786978.1,6094,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015605,962223.00
09/04/2016 15:00,2,8.525,ACTIVE,219.39,373.31,59.949,1473015603,"201051344000633","219011344069620",26.94,45.50,0,320.11,427.11,232.3,222.3,1.087,537660.9,537660.9,6151,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015606,962224.00
09/04/2016 15:00,2,8.535,ACTIVE,220.97,374.81,59.954,1473015603,"201051344000469","219011344069620",27.08,43.00,0,319.81,428.01,233.9,223.8,1.105,540165.9,540165.9,6168,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015607,962225.00
09/04/2016 15:00,2,8.588,ACTIVE,218.03,369.10,59.938,1473015603,"201051344000646","219011344069620",26.76,47.50,0,317.70,423.50,232.7,222.7,1.083,540852.5,540852.5,6143,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015608,962226.00
09/04/2016 15:00,2,8.088,ACTIVE,214.41,380.52,59.949,1473015603,"274151322000052","219011344069620",26.54,58.50,0,329.73,404.87,217.1,207.6,0.853,808390.7,808390.7,6096,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015609,962227.00
09/04/2016 15:00,2,8.787,ACTIVE,219.39,369.70,59.922,1473015603,"201051344000585","219011344069620",26.70,46.20,0,318.61,426.81,237.6,227.4,1.092,550501.9,550501.9,6139,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015609,962228.00
09/04/2016 15:00,2,8.426,ACTIVE,217.35,367.00,59.933,1473015603,"201051344001230","219011344069620",27.02,47.80,0,319.21,422.60,230.4,220.4,1.061,543987.6,543987.6,6172,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015610,962229.00
09/04/2016 15:00,2,8.492,ACTIVE,219.39,370.30,59.954,1473015603,"201051344000582","219011344069620",27.08,45.00,0,318.61,428.31,232.7,222.7,1.069,536725.2,536725.2,6137,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015611,962230.00
09/04/2016 15:00,2,8.438,ACTIVE,217.80,367.30,59.954,1473015603,"201051344000955","219011344069620",26.66,48.00,0,318.00,421.70,228.0,218.2,1.065,550577.8,550577.8,6142,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015612,962231.00
09/04/2016 15:00,2,5.492,ACTIVE,214.41,415.39,59.975,1473015603,"274151322000094","219011344069620",36.84,58.80,0,333.63,452.66,205.6,196.5,0.800,664278.5,664278.5,6217,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015613,962232.00
09/04/2016 15:00,2,8.488,ACTIVE,220.97,372.71,59.954,1473015603,"201051344000579","219011344069620",26.90,46.00,0,321.01,431.02,231.2,221.2,1.061,554442.2,554442.2,6153,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015614,962233.00
09/04/2016 15:00,2,7.918,ACTIVE,217.35,363.39,59.949,1473015603,"201051344000890","219011344069620",26.78,49.00,0,320.41,421.70,214.6,205.2,0.999,547832.8,547832.8,6138,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015615,962234.00
09/04/2016 15:00,2,7.879,ACTIVE,218.03,367.00,59.912,1473015603,"201051344000438","219011344069620",26.88,48.30,0,318.00,423.50,214.5,205.1,1.012,549314.3,549314.3,6148,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015616,962235.00
09/04/2016 15:00,2,8.260,ACTIVE,217.80,367.00,59.959,1473015603,"201051344000417","219011344069620",26.66,50.00,0,317.40,420.80,223.0,213.3,1.052,540513.1,540513.1,6142,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015617,962236.00
09/04/2016 15:00,2,8.098,ACTIVE,213.96,376.62,59.949,1473015603,"274151322000083","219011344069620",26.00,64.50,0,330.33,403.97,213.2,203.9,0.871,801055.4,801055.4,6115,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015618,962237.00
09/04/2016 15:00,2,8.576,ACTIVE,215.32,367.30,59.970,1473015603,"274151322000076","219011344069620",27.08,58.50,0,330.93,406.37,235.2,225.1,0.902,854877.6,854877.6,6119,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015619,962238.00
09/04/2016 15:00,2,8.221,ACTIVE,218.71,370.60,59.949,1473015603,"201051344000868","219011344069620",26.46,44.80,0,320.11,428.01,220.2,210.6,0.981,538973.6,538973.6,6162,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015620,962239.00
09/04/2016 15:00,2,8.547,ACTIVE,213.96,372.71,59.933,1473015603,"274151322000095","219011344069620",27.08,63.30,0,329.13,406.67,234.0,223.9,0.897,846255.9,846255.9,6133,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015621,962240.00
09/04/2016 15:00,2,6.943,ACTIVE,219.39,361.89,59.959,1473015603,"201051344000988","219011344069620",17.89,41.50,0,322.51,403.37,126.0,119.6,0.583,525211.3,525211.3,6167,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015622,962241.00
09/04/2016 15:00,2,8.393,ACTIVE,218.71,367.60,59.954,1473015603,"201051344001025","219011344069620",27.14,46.80,0,320.11,425.61,230.7,220.7,1.034,549279.8,549279.8,6147,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015622,962242.00
09/04/2016 15:00,2,7.188,ACTIVE,219.39,367.00,59.954,1473015603,"201051344000458","219011344069620",26.94,45.80,0,320.41,429.82,196.0,187.2,0.910,546339.0,546339.0,6146,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015623,962243.00
09/04/2016 15:00,2,5.436,ACTIVE,218.26,361.89,59.959,1473015603,"201051344000853","219011344069620",26.78,43.80,0,324.92,431.62,147.2,140.1,0.672,545602.5,545602.5,6151,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015624,962244.00
09/04/2016 15:00,2,5.793,ACTIVE,215.54,358.28,59.938,1473015603,"201051344000685","219011344069620",26.96,48.00,0,317.40,422.60,158.2,150.8,0.765,548571.3,548571.3,6160,0,0,0,L,1122011218,0,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015625,962245.00
09/04/2016 15:00,2,5.461,ACTIVE,216.45,358.28,59.959,1473015603,"201051344000917","219011344069620",26.66,46.80,0,319.21,422.30,147.5,140.5,0.703,545514.6,545514.6,6170,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015626,962246.00
09/04/2016 15:00,2,6.721,ACTIVE,216.22,360.38,59.949,1473015603,"201051344001145","219011344069620",27.33,46.60,0,320.41,423.20,186.2,177.7,0.844,550719.5,550719.5,6168,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015627,962247.00
09/04/2016 15:00,2,7.094,ACTIVE,218.48,364.89,59.959,1473015603,"201051344000651","219011344069620",27.25,45.30,0,320.11,427.71,195.9,187.1,0.893,543717.4,543717.4,6140,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015628,962248.00
09/04/2016 15:00,2,7.084,ACTIVE,213.51,372.41,59.944,1473015603,"274151322000088","219011344069620",24.95,54.30,0,330.93,400.96,178.7,170.5,0.685,771205.5,771205.5,6103,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015629,962249.00
09/04/2016 15:00,2,4.270,ACTIVE,214.64,421.70,59.949,1473015603,"274151322000068","219011344069620",37.41,53.50,0,336.34,456.87,162.5,154.9,0.632,664653.6,664653.6,6213,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015630,962250.00
09/04/2016 15:00,2,6.189,ACTIVE,216.90,359.48,59.959,1473015603,"201051344001135","219011344069620",26.78,46.80,0,320.11,423.50,167.9,160.1,0.800,539853.7,539853.7,6138,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015631,962251.00
09/04/2016 15:00,2,7.488,ACTIVE,217.58,366.70,59.965,1473015603,"201051344000594","219011344069620",26.72,49.00,0,319.51,428.91,202.6,193.6,0.932,550731.7,550731.7,6150,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015631,962252.00
09/04/2016 15:00,2,6.975,ACTIVE,217.80,363.09,59.959,1473015603,"201051344001203","219011344069620",27.55,45.00,0,318.30,427.41,194.4,185.8,0.919,548008.5,548008.5,6157,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015632,962253.00
09/04/2016 15:00,2,5.236,ACTIVE,213.29,363.69,59.933,1473015603,"274151322000054","219011344069620",25.41,58.80,0,327.92,401.56,134.5,127.9,0.513,787109.3,787109.3,6095,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015633,962254.00
09/04/2016 15:00,2,7.215,ACTIVE,218.48,365.19,59.965,1473015603,"201051344000867","219011344069620",26.98,47.00,0,320.41,427.11,197.1,188.3,0.910,538038.5,538038.5,6152,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015634,962255.00
09/04/2016 15:00,2,7.020,ACTIVE,217.35,362.79,59.954,1473015603,"201051344001093","219011344069620",26.62,43.00,0,319.51,427.41,189.5,181.0,0.884,544917.9,544917.9,6175,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015635,962256.00
09/04/2016 15:00,2,8.580,ACTIVE,220.06,373.61,59.959,1473015603,"201051344000900","219011344069620",27.23,44.00,0,321.61,427.71,236.8,226.6,1.056,554761.8,554761.8,6164,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015636,962257.00
09/04/2016 15:00,2,8.590,ACTIVE,220.52,374.21,59.996,1473015603,"201051344000648","219011344069620",26.98,42.50,0,319.81,428.61,234.9,224.8,1.092,543705.4,543705.4,6147,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015637,962258.00
09/04/2016 15:00,2,8.809,ACTIVE,220.97,373.31,59.965,1473015603,"201051344000569","219011344069620",26.70,45.80,0,318.91,428.01,238.2,228.0,1.105,554815.4,554815.4,6149,0,0,0,L,1122011218,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015638,962259.00
09/04/2016 15:00,2,8.791,ACTIVE,221.19,376.62,59.959,1473015603,"201051344000983","219011344069620",27.02,45.00,0,320.11,429.82,240.5,230.2,1.078,547183.2,547183.2,6142,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015639,962260.00
09/04/2016 15:00,2,8.588,ACTIVE,221.19,375.71,59.922,1473015603,"201051344001158","219011344069620",26.86,44.00,0,320.41,427.11,233.5,223.4,1.065,539110.8,539110.8,6146,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015640,962261.00
09/04/2016 15:00,2,8.496,ACTIVE,220.74,371.51,59.959,1473015603,"201051344000576","219011344069620",26.96,44.00,0,320.71,431.92,231.9,222.0,1.074,546638.0,546638.0,6163,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015641,962262.00
09/04/2016 15:00,2,7.889,ACTIVE,214.41,372.41,59.928,1473015603,"274151322000087","219011344069620",24.61,64.50,0,329.13,398.86,196.7,187.9,0.751,759337.2,759337.2,6172,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473015642,962263.00
09/04/2016 15:15,2,7.248,ACTIVE,219.61,367.00,59.970,1473016504,"201051344000645","219011344069620",26.84,43.00,0,321.91,429.52,197.0,188.2,0.897,546167.3,546167.3,6155,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016505,962264.00
09/04/2016 15:15,2,6.746,ACTIVE,214.41,369.70,59.933,1473016504,"274151322000085","219011344069620",24.91,55.80,0,330.63,400.36,170.0,162.2,0.641,787016.8,787016.8,6095,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016506,962265.00
09/04/2016 15:15,2,6.832,ACTIVE,218.26,367.30,59.959,1473016504,"201051344000633","219011344069620",27.00,44.50,0,323.41,427.71,186.7,178.2,0.871,537706.2,537706.2,6152,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016506,962266.00
09/04/2016 15:15,2,6.605,ACTIVE,219.16,366.40,59.954,1473016504,"201051344000469","219011344069620",26.90,42.30,0,318.00,431.32,179.9,171.7,0.853,540211.5,540211.5,6169,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016507,962267.00
09/04/2016 15:15,2,6.516,ACTIVE,216.22,360.38,59.938,1473016504,"201051344000646","219011344069620",27.04,46.60,0,316.80,423.81,178.2,170.1,0.831,540897.6,540897.6,6144,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016508,962268.00
09/04/2016 15:15,2,6.217,ACTIVE,213.51,364.59,59.949,1473016504,"274151322000052","219011344069620",26.64,55.80,0,332.73,405.77,167.5,159.7,0.654,808433.5,808433.5,6097,0,0,0,L,1151911521,0,122.01,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016509,962269.00
09/04/2016 15:15,2,6.061,ACTIVE,216.90,359.48,59.949,1473016504,"201051344000585","219011344069620",26.94,45.50,0,321.31,427.11,165.3,157.7,0.773,550547.9,550547.9,6140,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016510,962270.00
09/04/2016 15:15,2,5.670,ACTIVE,215.32,357.08,59.965,1473016504,"201051344001230","219011344069620",26.84,46.60,0,318.61,423.20,154.2,146.9,0.716,544032.0,544032.0,6173,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016511,962271.00
09/04/2016 15:15,2,5.717,ACTIVE,216.67,358.58,59.959,1473016504,"201051344000582","219011344069620",26.84,45.50,0,318.00,428.91,155.4,148.0,0.725,536769.9,536769.9,6138,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016512,962272.00
09/04/2016 15:15,2,5.711,ACTIVE,215.77,357.68,59.954,1473016504,"201051344000955","219011344069620",27.17,47.50,0,318.91,422.60,157.1,149.7,0.751,550622.4,550622.4,6143,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016513,962273.00
09/04/2016 15:15,2,3.723,ACTIVE,213.51,400.66,59.965,1473016504,"274151322000094","219011344069620",37.13,57.00,0,335.74,455.06,139.8,133.0,0.544,664318.3,664318.3,6218,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016514,962274.00
09/04/2016 15:15,2,6.154,ACTIVE,218.71,364.89,59.959,1473016504,"201051344000579","219011344069620",27.61,44.00,0,319.81,432.22,172.0,164.1,0.800,554487.9,554487.9,6154,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016515,962275.00
09/04/2016 15:15,2,5.996,ACTIVE,215.77,357.68,59.959,1473016504,"201051344000890","219011344069620",27.12,48.80,0,320.71,423.20,164.5,156.8,0.765,547877.3,547877.3,6139,0,0,0,L,1122011218,0,123.81,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016516,962276.00
09/04/2016 15:15,2,6.096,ACTIVE,216.45,359.78,59.949,1473016504,"201051344000438","219011344069620",26.80,47.80,0,320.11,424.11,165.5,157.8,0.787,549359.0,549359.0,6149,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016516,962277.00
09/04/2016 15:15,2,6.004,ACTIVE,216.00,358.28,59.965,1473016504,"201051344000417","219011344069620",26.84,48.50,0,317.40,422.90,163.1,155.5,0.782,540557.1,540557.1,6143,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016517,962278.00
09/04/2016 15:15,2,5.760,ACTIVE,213.06,358.88,59.959,1473016504,"274151322000083","219011344069620",26.70,62.30,0,329.73,405.47,155.6,148.3,0.628,801097.8,801097.8,6116,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016518,962279.00
09/04/2016 15:15,2,6.051,ACTIVE,214.41,361.29,59.933,1473016504,"274151322000076","219011344069620",27.73,56.50,0,332.43,406.97,169.9,162.0,0.663,854923.5,854923.5,6120,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016519,962280.00
09/04/2016 15:15,2,6.283,ACTIVE,217.58,362.19,59.965,1473016504,"201051344000868","219011344069620",27.04,44.00,0,319.81,428.31,171.9,164.0,0.765,539018.8,539018.8,6163,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016520,962281.00
09/04/2016 15:15,2,6.123,ACTIVE,213.51,369.70,59.954,1473016504,"274151322000095","219011344069620",27.35,62.00,0,330.03,407.87,169.5,161.7,0.645,846301.3,846301.3,6134,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016521,962282.00
09/04/2016 15:15,2,6.148,ACTIVE,218.71,360.69,59.975,1473016504,"201051344000988","219011344069620",17.95,40.40,0,321.91,405.47,111.7,105.9,0.521,525240.4,525240.4,6168,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016522,962283.00
09/04/2016 15:15,2,6.312,ACTIVE,216.90,360.38,59.954,1473016504,"201051344001025","219011344069620",27.10,46.00,0,318.30,427.11,173.3,165.4,0.787,549325.3,549325.3,6148,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016523,962284.00
09/04/2016 15:15,2,6.219,ACTIVE,218.71,365.19,59.970,1473016504,"201051344000458","219011344069620",27.27,44.30,0,320.71,431.62,171.8,163.9,0.818,546384.6,546384.6,6147,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016524,962285.00
09/04/2016 15:15,2,6.199,ACTIVE,219.39,365.80,60.002,1473016504,"201051344000853","219011344069620",27.17,42.80,0,327.32,432.82,170.6,162.7,0.804,545648.2,545648.2,6152,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016525,962286.00
09/04/2016 15:15,2,6.201,ACTIVE,215.77,359.48,59.970,1473016504,"201051344000685","219011344069620",26.84,47.00,0,319.21,423.20,168.5,160.7,0.813,548616.2,548616.2,6161,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016526,962287.00
09/04/2016 15:15,2,6.096,ACTIVE,216.67,358.88,59.959,1473016504,"201051344000917","219011344069620",26.72,46.60,0,319.81,426.81,164.9,157.3,0.787,545559.2,545559.2,6171,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016527,962288.00
09/04/2016 15:15,2,6.012,ACTIVE,215.77,358.28,59.944,1473016504,"201051344001145","219011344069620",26.92,46.60,0,321.31,423.20,163.9,156.3,0.751,550764.3,550764.3,6169,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016527,962289.00
09/04/2016 15:15,2,6.033,ACTIVE,217.13,362.49,59.970,1473016504,"201051344000651","219011344069620",27.02,45.30,0,318.91,427.41,165.1,157.4,0.734,543762.6,543762.6,6141,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016528,962290.00
09/04/2016 15:15,2,5.707,ACTIVE,213.51,364.89,59.949,1473016504,"274151322000088","219011344069620",25.35,53.80,0,330.63,400.96,146.4,139.4,0.552,771244.5,771244.5,6104,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016529,962291.00
09/04/2016 15:15,2,4.031,ACTIVE,214.64,415.69,59.965,1473016504,"274151322000068","219011344069620",37.01,52.30,0,336.04,461.08,151.3,144.1,0.583,664693.5,664693.5,6214,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016530,962292.00
09/04/2016 15:15,2,6.502,ACTIVE,216.90,360.08,59.954,1473016504,"201051344001135","219011344069620",26.94,47.00,0,317.40,426.51,177.4,169.3,0.831,539898.7,539898.7,6139,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016531,962293.00
09/04/2016 15:15,2,6.854,ACTIVE,217.58,366.70,59.949,1473016504,"201051344000594","219011344069620",27.15,46.80,0,320.71,429.22,188.5,180.0,0.840,550777.1,550777.1,6151,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016532,962294.00
09/04/2016 15:15,2,6.873,ACTIVE,217.35,362.19,59.965,1473016504,"201051344001203","219011344069620",27.29,45.00,0,318.61,427.41,189.8,181.3,0.902,548053.9,548053.9,6158,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016533,962295.00
