ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 15:15,2,6.490,ACTIVE,213.74,367.30,59.954,1473016504,"274151322000054","219011344069620",25.54,57.00,0,329.43,403.07,167.9,160.1,0.641,787148.9,787148.9,6096,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016534,962296.00
09/04/2016 15:15,2,7.426,ACTIVE,218.71,367.90,59.954,1473016504,"201051344000867","219011344069620",26.72,46.20,0,321.01,427.41,200.9,192.0,0.919,538083.8,538083.8,6153,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016535,962297.00
09/04/2016 15:15,2,7.123,ACTIVE,217.80,363.39,59.954,1473016504,"201051344001093","219011344069620",27.21,43.80,0,317.40,427.71,196.3,187.5,0.902,544962.2,544962.2,6176,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016536,962298.00
09/04/2016 15:15,2,7.799,ACTIVE,219.61,370.30,59.944,1473016504,"201051344000900","219011344069620",26.96,43.40,0,320.71,428.01,212.9,203.6,0.932,554807.9,554807.9,6165,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016537,962299.00
09/04/2016 15:15,2,7.648,ACTIVE,219.84,368.50,59.959,1473016504,"201051344000648","219011344069620",27.21,41.30,0,322.21,429.22,210.6,201.3,0.963,543750.4,543750.4,6148,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016538,962300.00
09/04/2016 15:15,2,7.771,ACTIVE,220.06,369.40,59.959,1473016504,"201051344000569","219011344069620",27.04,44.30,0,322.21,430.42,212.7,203.4,0.981,554860.9,554860.9,6150,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016539,962301.00
09/04/2016 15:15,2,7.721,ACTIVE,220.29,370.90,59.954,1473016504,"201051344000983","219011344069620",27.33,43.60,0,323.11,431.02,213.7,204.4,0.994,547229.1,547229.1,6143,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016540,962302.00
09/04/2016 15:15,2,7.688,ACTIVE,220.29,371.51,59.933,1473016504,"201051344001158","219011344069620",26.88,43.40,0,322.21,431.62,209.1,199.9,0.968,539155.8,539155.8,6147,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016541,962303.00
09/04/2016 15:15,2,7.625,ACTIVE,220.06,371.21,59.965,1473016504,"201051344000576","219011344069620",27.08,43.20,0,322.21,432.82,209.0,199.8,0.968,546683.1,546683.1,6164,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016541,962304.00
09/04/2016 15:15,2,7.449,ACTIVE,214.19,359.18,59.944,1473016504,"274151322000087","219011344069620",24.99,63.70,0,330.93,401.56,188.5,180.0,0.703,759376.1,759376.1,6173,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473016542,962305.00
09/04/2016 15:30,2,4.709,ACTIVE,216.90,357.98,59.922,1473017403,"201051344000645","219011344069620",27.47,42.00,0,323.72,426.51,131.0,124.5,0.605,546209.9,546209.9,6156,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017404,962306.00
09/04/2016 15:30,2,4.857,ACTIVE,213.06,360.69,59.917,1473017403,"274151322000085","219011344069620",25.56,53.50,0,329.73,398.56,125.7,119.4,0.486,787053.0,787053.0,6096,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017405,962307.00
09/04/2016 15:30,2,4.686,ACTIVE,216.45,359.18,59.954,1473017403,"201051344000633","219011344069620",27.67,43.60,0,324.02,427.41,131.2,124.8,0.641,537748.9,537748.9,6153,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017406,962308.00
09/04/2016 15:30,2,4.623,ACTIVE,217.13,359.18,59.949,1473017403,"201051344000469","219011344069620",28.13,40.80,0,318.91,427.41,131.7,125.2,0.650,540254.4,540254.4,6170,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017407,962309.00
09/04/2016 15:30,2,4.807,ACTIVE,214.87,354.97,59.970,1473017403,"201051344000646","219011344069620",27.51,46.00,0,318.30,422.90,133.9,127.3,0.632,540939.9,540939.9,6145,0,0,0,L,1122011218,0,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017408,962310.00
09/04/2016 15:30,2,4.670,ACTIVE,213.06,353.17,59.944,1473017403,"274151322000052","219011344069620",27.43,53.30,0,328.82,403.97,129.7,123.2,0.499,808473.5,808473.5,6098,0,0,0,L,1151911521,0,121.55,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017409,962311.00
09/04/2016 15:30,2,4.961,ACTIVE,215.77,355.88,59.922,1473017403,"201051344000585","219011344069620",27.61,44.30,0,320.41,426.21,138.8,132.0,0.650,550591.4,550591.4,6141,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017409,962312.00
09/04/2016 15:30,2,4.703,ACTIVE,214.41,352.57,59.954,1473017403,"201051344001230","219011344069620",27.35,46.20,0,319.81,422.30,130.2,123.7,0.619,544073.6,544073.6,6174,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017410,962313.00
09/04/2016 15:30,2,4.670,ACTIVE,215.77,354.97,59.954,1473017403,"201051344000582","219011344069620",27.59,44.80,0,319.51,426.81,130.5,124.1,0.614,536811.8,536811.8,6139,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017411,962314.00
09/04/2016 15:30,2,4.689,ACTIVE,214.64,353.77,59.954,1473017403,"201051344000955","219011344069620",27.49,46.60,0,316.80,421.40,130.6,124.1,0.623,550664.2,550664.2,6144,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017412,962315.00
09/04/2016 15:30,2,2.953,ACTIVE,213.06,413.59,59.949,1473017403,"274151322000094","219011344069620",37.89,55.50,0,367.90,448.75,113.0,107.2,0.438,664355.3,664355.3,6219,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017413,962316.00
09/04/2016 15:30,2,4.713,ACTIVE,217.13,359.48,59.949,1473017403,"201051344000579","219011344069620",27.91,43.60,0,323.11,428.31,133.2,126.6,0.619,554531.1,554531.1,6155,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017414,962317.00
09/04/2016 15:30,2,4.584,ACTIVE,214.41,352.87,59.949,1473017403,"201051344000890","219011344069620",27.35,47.30,0,319.51,422.90,127.0,120.6,0.601,547919.0,547919.0,6140,0,0,0,L,1122011218,0,123.36,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017415,962318.00
09/04/2016 15:30,2,4.570,ACTIVE,215.09,353.77,59.975,1473017403,"201051344000438","219011344069620",27.53,46.60,0,318.61,422.60,127.4,121.0,0.614,549400.8,549400.8,6150,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017416,962319.00
09/04/2016 15:30,2,4.617,ACTIVE,214.87,354.37,59.954,1473017403,"201051344000417","219011344069620",27.21,47.80,0,317.70,420.80,127.2,120.9,0.619,540598.4,540598.4,6144,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017417,962320.00
09/04/2016 15:30,2,4.387,ACTIVE,212.38,361.59,59.922,1473017403,"274151322000083","219011344069620",27.06,59.50,0,328.22,403.07,120.2,114.0,0.482,801137.4,801137.4,6117,0,0,0,L,1151911521,0,121.78,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017418,962321.00
09/04/2016 15:30,2,4.645,ACTIVE,213.51,347.16,59.981,1473017403,"274151322000076","219011344069620",27.87,52.50,0,330.03,407.57,131.0,124.5,0.513,854966.6,854966.6,6121,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017419,962322.00
09/04/2016 15:30,2,4.643,ACTIVE,216.00,355.88,59.944,1473017403,"201051344000868","219011344069620",27.67,43.20,0,321.31,427.71,130.2,123.7,0.597,539061.3,539061.3,6164,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017420,962323.00
09/04/2016 15:30,2,4.531,ACTIVE,212.61,359.48,59.954,1473017403,"274151322000095","219011344069620",27.69,59.00,0,328.82,406.07,126.9,120.6,0.486,846343.9,846343.9,6135,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017421,962324.00
09/04/2016 15:30,2,4.672,ACTIVE,216.90,354.97,59.959,1473017403,"201051344000988","219011344069620",18.05,39.80,0,319.81,403.37,85.5,80.6,0.407,525267.8,525267.8,6169,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017422,962325.00
09/04/2016 15:30,2,4.545,ACTIVE,215.09,353.17,59.922,1473017403,"201051344001025","219011344069620",28.03,44.80,0,318.61,422.90,129.1,122.7,0.592,549368.4,549368.4,6149,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017423,962326.00
09/04/2016 15:30,2,4.537,ACTIVE,216.90,357.68,59.949,1473017403,"201051344000458","219011344069620",27.95,43.00,0,320.11,427.11,128.4,122.0,0.610,546427.6,546427.6,6148,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017424,962327.00
09/04/2016 15:30,2,4.504,ACTIVE,217.13,358.28,59.954,1473017403,"201051344000853","219011344069620",27.87,42.30,0,325.82,432.22,127.1,120.8,0.605,545691.2,545691.2,6153,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017425,962328.00
09/04/2016 15:30,2,4.297,ACTIVE,214.41,352.87,59.954,1473017403,"201051344000685","219011344069620",27.49,47.00,0,315.60,421.70,119.6,113.5,0.588,548658.3,548658.3,6162,0,0,0,L,1122011218,0,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017426,962329.00
09/04/2016 15:30,2,4.209,ACTIVE,215.09,353.47,59.959,1473017403,"201051344000917","219011344069620",27.63,46.20,0,318.91,422.00,117.7,111.7,0.561,545601.2,545601.2,6172,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017427,962330.00
09/04/2016 15:30,2,4.131,ACTIVE,214.19,351.97,59.954,1473017403,"201051344001145","219011344069620",27.57,46.00,0,319.51,422.00,115.3,109.3,0.535,550806.3,550806.3,6170,0,0,0,L,1122011218,0,122.91,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017427,962331.00
09/04/2016 15:30,2,4.148,ACTIVE,215.32,353.47,59.959,1473017403,"201051344000651","219011344069620",27.63,44.30,0,318.91,426.21,116.1,110.2,0.539,543805.1,543805.1,6142,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017428,962332.00
09/04/2016 15:30,2,3.777,ACTIVE,212.16,357.98,59.970,1473017403,"274151322000088","219011344069620",25.72,51.30,0,330.03,399.76,98.4,93.1,0.380,771281.1,771281.1,6105,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017429,962333.00
09/04/2016 15:30,2,2.447,ACTIVE,213.29,414.49,59.928,1473017403,"274151322000068","219011344069620",38.45,49.50,0,372.71,451.76,94.7,89.5,0.358,664730.9,664730.9,6215,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017430,962334.00
09/04/2016 15:30,2,3.975,ACTIVE,214.41,349.56,59.949,1473017403,"201051344001135","219011344069620",27.41,46.00,0,319.21,422.30,110.4,104.6,0.517,539940.9,539940.9,6140,0,0,0,L,1122011218,0,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017431,962335.00
09/04/2016 15:30,2,4.039,ACTIVE,215.09,354.67,59.949,1473017403,"201051344000594","219011344069620",27.51,45.80,0,319.51,428.01,112.7,106.8,0.530,550819.8,550819.8,6152,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017432,962336.00
09/04/2016 15:30,2,4.000,ACTIVE,214.87,352.57,59.949,1473017403,"201051344001203","219011344069620",27.81,43.60,0,318.30,425.61,112.7,106.9,0.544,548096.5,548096.5,6159,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017433,962337.00
09/04/2016 15:30,2,3.756,ACTIVE,212.38,351.67,59.922,1473017403,"274151322000054","219011344069620",26.06,54.30,0,328.82,401.26,99.3,93.9,0.384,787185.9,787185.9,6097,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017434,962338.00
09/04/2016 15:30,2,4.803,ACTIVE,216.45,356.78,59.928,1473017403,"201051344000867","219011344069620",27.65,45.50,0,321.91,427.11,134.7,128.1,0.623,538126.3,538126.3,6154,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017435,962339.00
09/04/2016 15:30,2,4.938,ACTIVE,215.77,357.08,59.933,1473017403,"201051344001093","219011344069620",27.53,42.50,0,318.91,426.51,138.0,131.2,0.650,545003.6,545003.6,6177,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017436,962340.00
09/04/2016 15:30,2,6.271,ACTIVE,218.26,362.49,59.970,1473017403,"201051344000900","219011344069620",27.89,42.30,0,321.61,428.31,177.2,169.1,0.822,554851.1,554851.1,6166,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017437,962341.00
09/04/2016 15:30,2,6.684,ACTIVE,218.93,365.19,59.938,1473017403,"201051344000648","219011344069620",27.65,40.40,0,323.11,428.01,187.1,178.7,0.888,543792.5,543792.5,6149,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017438,962342.00
09/04/2016 15:30,2,7.309,ACTIVE,219.61,368.20,59.938,1473017403,"201051344000569","219011344069620",27.53,43.60,0,321.01,427.11,203.8,194.8,0.946,554903.4,554903.4,6151,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017438,962343.00
09/04/2016 15:30,2,7.475,ACTIVE,220.29,368.20,59.933,1473017403,"201051344000983","219011344069620",28.33,43.40,0,323.41,427.11,214.5,205.1,0.990,547272.1,547272.1,6144,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017439,962344.00
09/04/2016 15:30,2,7.797,ACTIVE,220.74,369.10,59.922,1473017403,"201051344001158","219011344069620",27.39,41.80,0,323.11,427.11,216.4,206.9,0.972,539198.0,539198.0,6148,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017440,962345.00
09/04/2016 15:30,2,7.531,ACTIVE,220.52,371.21,59.944,1473017403,"201051344000576","219011344069620",27.67,42.30,0,321.01,427.41,211.2,202.0,0.972,546725.3,546725.3,6165,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017441,962346.00
09/04/2016 15:30,2,7.695,ACTIVE,214.19,352.57,59.928,1473017403,"274151322000087","219011344069620",25.45,62.80,0,329.43,397.96,198.1,189.3,0.742,759412.5,759412.5,6174,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473017442,962347.00
09/04/2016 15:45,2,8.660,ACTIVE,220.74,374.81,59.944,1473018303,"201051344000645","219011344069620",26.90,41.00,0,339.34,426.51,235.5,225.4,1.056,546240.7,546240.7,6157,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018304,962348.00
09/04/2016 15:45,2,8.176,ACTIVE,214.64,369.10,59.970,1473018303,"274151322000085","219011344069620",25.41,51.50,0,329.73,403.67,210.4,201.1,0.804,787079.8,787079.8,6097,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018305,962349.00
09/04/2016 15:45,2,8.080,ACTIVE,218.93,368.50,59.949,1473018303,"201051344000633","219011344069620",27.25,41.80,0,336.94,428.61,222.9,213.2,1.039,537779.8,537779.8,6154,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018306,962350.00
09/04/2016 15:45,2,7.611,ACTIVE,220.29,370.30,59.949,1473018303,"201051344000469","219011344069620",27.53,40.20,0,338.14,427.71,212.0,202.7,0.990,540285.4,540285.4,6171,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018307,962351.00
09/04/2016 15:45,2,7.684,ACTIVE,217.13,363.69,59.938,1473018303,"201051344000646","219011344069620",27.69,44.00,0,332.73,423.81,215.4,205.9,0.994,540970.6,540970.6,6146,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018308,962352.00
09/04/2016 15:45,2,7.467,ACTIVE,214.19,374.21,59.944,1473018303,"274151322000052","219011344069620",27.27,51.30,0,333.03,406.97,206.0,196.9,0.809,808502.8,808502.8,6099,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018309,962353.00
09/04/2016 15:45,2,7.246,ACTIVE,218.03,364.29,59.944,1473018303,"201051344000585","219011344069620",27.75,43.00,0,334.24,426.21,203.5,194.5,0.963,550623.0,550623.0,6142,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018310,962354.00
09/04/2016 15:45,2,7.061,ACTIVE,216.45,361.89,59.944,1473018303,"201051344001230","219011344069620",27.53,44.00,0,332.73,422.90,196.8,188.0,0.910,544103.7,544103.7,6175,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018311,962355.00
09/04/2016 15:45,2,6.893,ACTIVE,217.80,364.89,59.944,1473018303,"201051344000582","219011344069620",27.75,43.20,0,334.24,428.31,193.8,185.1,0.897,536842.2,536842.2,6140,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018311,962356.00
09/04/2016 15:45,2,6.867,ACTIVE,216.67,361.29,59.944,1473018303,"201051344000955","219011344069620",27.45,44.80,0,333.63,422.60,190.8,182.3,0.906,550694.7,550694.7,6145,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018312,962357.00
09/04/2016 15:45,2,4.553,ACTIVE,213.96,425.01,59.975,1473018303,"274151322000094","219011344069620",37.53,54.30,0,372.11,460.78,172.4,164.4,0.672,664381.9,664381.9,6220,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018313,962358.00
09/04/2016 15:45,2,6.467,ACTIVE,218.93,365.49,59.933,1473018303,"201051344000579","219011344069620",27.73,41.80,0,338.74,428.61,181.6,173.3,0.849,554562.5,554562.5,6156,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018314,962359.00
09/04/2016 15:45,2,6.604,ACTIVE,216.22,359.78,59.949,1473018303,"201051344000890","219011344069620",27.47,45.80,0,334.24,423.50,183.7,175.3,0.840,547949.6,547949.6,6141,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018315,962360.00
09/04/2016 15:45,2,6.502,ACTIVE,216.90,363.09,59.954,1473018303,"201051344000438","219011344069620",27.85,45.00,0,334.24,422.90,183.4,175.1,0.875,549431.4,549431.4,6151,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018316,962361.00
09/04/2016 15:45,2,6.453,ACTIVE,216.45,359.78,59.954,1473018303,"201051344000417","219011344069620",27.55,46.20,0,333.93,422.30,179.9,171.7,0.853,540628.6,540628.6,6145,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018317,962362.00
09/04/2016 15:45,2,6.566,ACTIVE,213.29,365.80,59.933,1473018303,"274151322000083","219011344069620",26.74,59.00,0,329.43,406.97,177.7,169.6,0.720,801166.6,801166.6,6118,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018318,962363.00
09/04/2016 15:45,2,6.713,ACTIVE,214.19,353.17,59.938,1473018303,"274151322000076","219011344069620",28.07,52.00,0,334.24,407.57,190.8,182.2,0.742,854998.2,854998.2,6122,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018319,962364.00
09/04/2016 15:45,2,6.793,ACTIVE,217.80,366.10,59.944,1473018303,"201051344000868","219011344069620",27.29,41.00,0,336.64,428.01,187.8,179.3,0.853,539092.4,539092.4,6165,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018320,962365.00
09/04/2016 15:45,2,6.844,ACTIVE,213.74,373.31,59.944,1473018303,"274151322000095","219011344069620",27.87,58.50,0,329.73,408.18,193.1,184.5,0.734,846375.1,846375.1,6136,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018320,962366.00
09/04/2016 15:45,2,7.127,ACTIVE,219.61,362.79,59.944,1473018303,"201051344000988","219011344069620",18.05,38.20,0,319.51,407.27,130.2,123.7,0.605,525288.1,525288.1,6170,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018321,962367.00
09/04/2016 15:45,2,7.311,ACTIVE,218.03,367.30,59.938,1473018303,"201051344001025","219011344069620",27.87,43.40,0,334.84,423.50,206.3,197.2,0.937,549399.9,549399.9,6150,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018322,962368.00
09/04/2016 15:45,2,7.553,ACTIVE,220.06,370.00,59.954,1473018303,"201051344000458","219011344069620",27.69,42.00,0,339.34,427.41,211.8,202.5,0.999,546458.9,546458.9,6149,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018323,962369.00
09/04/2016 15:45,2,7.836,ACTIVE,220.52,373.61,59.938,1473018303,"201051344000853","219011344069620",27.37,40.40,0,339.95,431.62,217.4,207.9,1.025,545722.7,545722.7,6154,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018324,962370.00
09/04/2016 15:45,2,7.844,ACTIVE,216.90,367.00,59.938,1473018303,"201051344000685","219011344069620",27.53,44.80,0,333.93,422.60,218.8,209.2,1.025,548689.1,548689.1,6163,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018325,962371.00
09/04/2016 15:45,2,8.100,ACTIVE,218.48,367.30,59.944,1473018303,"201051344000917","219011344069620",27.45,44.00,0,333.63,425.91,225.0,215.3,1.056,545632.0,545632.0,6173,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018326,962372.00
09/04/2016 15:45,2,8.219,ACTIVE,217.35,362.79,59.938,1473018303,"201051344001145","219011344069620",27.55,43.80,0,333.93,423.20,229.3,219.4,1.016,550837.1,550837.1,6171,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018327,962373.00
09/04/2016 15:45,2,8.477,ACTIVE,219.39,369.40,59.949,1473018303,"201051344000651","219011344069620",27.33,43.00,0,334.84,427.41,234.7,224.6,1.061,543836.3,543836.3,6143,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018328,962374.00
09/04/2016 15:45,2,7.918,ACTIVE,214.41,363.99,59.933,1473018303,"274151322000088","219011344069620",25.92,49.80,0,329.43,404.87,207.9,198.7,0.787,771308.6,771308.6,6106,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018329,962375.00
09/04/2016 15:45,2,5.463,ACTIVE,215.32,414.79,59.938,1473018303,"274151322000068","219011344069620",38.47,49.00,0,382.03,470.09,211.8,202.6,0.813,664758.2,664758.2,6216,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018330,962376.00
09/04/2016 15:45,2,8.705,ACTIVE,219.16,368.80,59.922,1473018303,"201051344001135","219011344069620",27.31,44.30,0,333.63,422.60,240.8,230.5,1.092,539972.2,539972.2,6141,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018330,962377.00
09/04/2016 15:45,2,8.875,ACTIVE,218.71,372.41,59.917,1473018303,"201051344000594","219011344069620",27.43,43.80,0,335.14,428.61,246.5,236.0,1.118,550851.4,550851.4,6153,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018331,962378.00
09/04/2016 15:45,2,8.830,ACTIVE,219.61,369.40,59.928,1473018303,"201051344001203","219011344069620",27.63,41.80,0,334.84,427.11,247.0,236.5,1.145,548128.0,548128.0,6160,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018332,962379.00
09/04/2016 15:45,2,8.311,ACTIVE,214.64,382.63,59.933,1473018303,"274151322000054","219011344069620",25.92,54.00,0,327.02,406.67,218.1,208.6,0.835,787213.9,787213.9,6098,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018333,962380.00
09/04/2016 15:45,2,8.992,ACTIVE,220.06,375.71,59.954,1473018303,"201051344000867","219011344069620",27.37,43.80,0,338.14,428.91,249.4,238.8,1.118,538157.9,538157.9,6155,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018334,962381.00
09/04/2016 15:45,2,8.633,ACTIVE,219.39,370.30,59.938,1473018303,"201051344001093","219011344069620",27.91,41.00,0,334.24,426.81,244.0,233.6,1.114,545034.3,545034.3,6178,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018335,962382.00
09/04/2016 15:45,2,8.877,ACTIVE,220.74,375.11,59.949,1473018303,"201051344000900","219011344069620",28.27,40.80,0,338.14,427.41,254.2,243.5,1.136,554883.1,554883.1,6167,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018336,962383.00
09/04/2016 15:45,2,8.949,ACTIVE,220.74,374.21,59.949,1473018303,"201051344000648","219011344069620",27.41,39.50,0,339.34,428.61,248.5,237.9,1.118,543823.9,543823.9,6150,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018337,962384.00
09/04/2016 15:45,2,9.014,ACTIVE,221.19,376.62,59.954,1473018303,"201051344000569","219011344069620",27.53,42.50,0,337.84,428.31,251.2,240.5,1.123,554935.1,554935.1,6152,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018338,962385.00
09/04/2016 15:45,2,9.006,ACTIVE,221.64,375.11,59.949,1473018303,"201051344000983","219011344069620",27.77,41.50,0,338.44,428.61,253.2,242.5,1.158,547304.2,547304.2,6145,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018339,962386.00
09/04/2016 15:45,2,9.203,ACTIVE,221.64,374.51,59.938,1473018303,"201051344001158","219011344069620",26.78,41.00,0,339.04,427.41,249.6,239.0,1.140,539229.5,539229.5,6149,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018340,962387.00
09/04/2016 15:45,2,8.490,ACTIVE,214.64,369.40,59.907,1473018303,"274151322000087","219011344069620",25.52,61.00,0,328.52,403.97,219.4,209.9,0.826,759440.3,759440.3,6175,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018342,962388.00
09/04/2016 15:45,2,9.121,ACTIVE,221.19,372.71,59.954,1473018303,"201051344000576","219011344069620",27.19,41.30,0,339.04,428.31,251.1,240.4,1.153,546756.8,546756.8,6166,0,0,0,L,1122011218,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473018343,962389.00
09/04/2016 16:00,2,4.408,ACTIVE,216.45,357.38,59.986,1473019203,"201051344000645","219011344069620",27.79,38.20,0,319.81,426.21,124.1,117.9,0.579,546272.8,546272.8,6158,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019204,962390.00
09/04/2016 16:00,2,3.781,ACTIVE,212.83,357.98,59.991,1473019203,"274151322000085","219011344069620",26.66,46.60,0,329.13,399.76,102.1,96.6,0.393,787107.5,787107.5,6098,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019205,962391.00
09/04/2016 16:00,2,4.176,ACTIVE,215.77,356.18,59.996,1473019203,"201051344000633","219011344069620",28.21,39.80,0,319.21,427.11,119.3,113.2,0.570,537811.9,537811.9,6155,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019206,962392.00
09/04/2016 16:00,2,4.043,ACTIVE,216.22,356.48,59.986,1473019203,"201051344000469","219011344069620",28.37,36.80,0,318.00,428.31,116.2,110.2,0.561,540317.7,540317.7,6172,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019207,962393.00
09/04/2016 16:00,2,3.984,ACTIVE,213.96,351.37,59.986,1473019203,"201051344000646","219011344069620",28.23,40.60,0,315.30,422.30,114.0,108.1,0.544,541002.5,541002.5,6147,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019208,962394.00
09/04/2016 16:00,2,3.689,ACTIVE,212.61,350.47,59.991,1473019203,"274151322000052","219011344069620",27.97,46.00,0,327.62,403.97,104.5,99.0,0.411,808532.8,808532.8,6100,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019209,962395.00
09/04/2016 16:00,2,3.801,ACTIVE,214.87,351.37,59.991,1473019203,"201051344000585","219011344069620",28.45,39.80,0,317.70,426.21,109.5,103.8,0.504,550655.7,550655.7,6143,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019210,962396.00
09/04/2016 16:00,2,3.521,ACTIVE,213.74,348.96,59.996,1473019203,"201051344001230","219011344069620",28.31,41.00,0,318.91,422.00,101.0,95.5,0.473,544134.9,544134.9,6176,0,0,0,L,1122011218,0,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019211,962397.00
09/04/2016 16:00,2,3.594,ACTIVE,214.87,351.07,59.996,1473019203,"201051344000582","219011344069620",28.09,39.30,0,315.60,425.61,102.3,96.8,0.482,536873.7,536873.7,6141,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019212,962398.00
09/04/2016 16:00,2,3.600,ACTIVE,214.19,350.77,59.981,1473019203,"201051344000955","219011344069620",28.11,41.30,0,316.80,420.50,102.5,97.0,0.495,550726.1,550726.1,6146,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019213,962399.00
09/04/2016 16:00,2,2.217,ACTIVE,212.38,415.99,60.007,1473019203,"274151322000094","219011344069620",38.98,48.80,0,334.84,452.06,88.7,83.6,0.345,664409.3,664409.3,6221,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019214,962400.00
09/04/2016 16:00,2,3.686,ACTIVE,216.00,353.17,59.986,1473019203,"201051344000579","219011344069620",28.33,40.00,0,322.21,427.41,105.7,100.1,0.499,554594.9,554594.9,6157,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019215,962401.00
09/04/2016 16:00,2,3.598,ACTIVE,213.96,350.47,59.981,1473019203,"201051344000890","219011344069620",28.41,42.30,0,318.30,421.70,103.7,98.1,0.477,547981.0,547981.0,6142,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019216,962402.00
09/04/2016 16:00,2,3.658,ACTIVE,214.41,351.37,59.975,1473019203,"201051344000438","219011344069620",28.51,41.80,0,317.10,422.00,105.5,100.0,0.513,549462.8,549462.8,6152,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019216,962403.00
09/04/2016 16:00,2,3.850,ACTIVE,214.41,351.07,59.981,1473019203,"201051344000417","219011344069620",27.81,42.80,0,316.50,420.50,108.4,102.7,0.521,540659.6,540659.6,6146,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019217,962404.00
09/04/2016 16:00,2,3.742,ACTIVE,212.16,346.56,59.986,1473019203,"274151322000083","219011344069620",27.63,50.80,0,327.32,402.77,104.7,99.1,0.433,801196.2,801196.2,6119,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019218,962405.00
09/04/2016 16:00,2,3.961,ACTIVE,213.06,359.48,59.949,1473019203,"274151322000076","219011344069620",28.78,46.40,0,329.43,407.27,115.3,109.4,0.451,855030.3,855030.3,6123,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019219,962406.00
09/04/2016 16:00,2,4.312,ACTIVE,215.54,355.58,59.986,1473019203,"201051344000868","219011344069620",28.13,38.40,0,319.21,428.01,123.0,116.7,0.570,539124.3,539124.3,6166,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019220,962407.00
09/04/2016 16:00,2,4.176,ACTIVE,212.61,360.99,59.986,1473019203,"274151322000095","219011344069620",28.19,51.00,0,328.82,408.18,119.3,113.3,0.464,846406.8,846406.8,6137,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019221,962408.00
09/04/2016 16:00,2,4.504,ACTIVE,216.67,354.97,60.007,1473019203,"201051344000988","219011344069620",18.21,36.80,0,317.70,402.46,83.0,78.2,0.393,525308.8,525308.8,6171,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019222,962409.00
09/04/2016 16:00,2,4.471,ACTIVE,215.32,354.07,59.981,1473019203,"201051344001025","219011344069620",28.41,40.20,0,317.10,422.90,128.8,122.3,0.588,549432.0,549432.0,6151,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019223,962410.00
09/04/2016 16:00,2,4.633,ACTIVE,216.90,357.98,59.986,1473019203,"201051344000458","219011344069620",28.27,39.30,0,320.41,427.11,132.6,126.1,0.632,546491.1,546491.1,6150,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019224,962411.00
09/04/2016 16:00,2,4.693,ACTIVE,217.35,358.58,59.981,1473019203,"201051344000853","219011344069620",28.27,38.40,0,322.51,428.01,134.4,127.8,0.636,545754.8,545754.8,6155,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019225,962412.00
09/04/2016 16:00,2,4.471,ACTIVE,214.64,354.07,59.991,1473019203,"201051344000685","219011344069620",28.15,42.00,0,315.00,422.00,127.5,121.1,0.614,548720.3,548720.3,6164,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019225,962413.00
09/04/2016 16:00,2,4.453,ACTIVE,215.32,354.67,59.975,1473019203,"201051344000917","219011344069620",28.27,40.60,0,318.00,421.40,127.5,121.2,0.605,545663.2,545663.2,6174,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019226,962414.00
09/04/2016 16:00,2,4.389,ACTIVE,214.64,353.77,59.986,1473019203,"201051344001145","219011344069620",28.31,41.00,0,318.30,421.40,125.8,119.4,0.579,550868.3,550868.3,6172,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019227,962415.00
09/04/2016 16:00,2,4.416,ACTIVE,215.77,353.77,59.981,1473019203,"201051344000651","219011344069620",28.43,39.00,0,316.50,427.11,127.1,120.8,0.583,543868.0,543868.0,6144,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019228,962416.00
09/04/2016 16:00,2,4.021,ACTIVE,212.38,342.65,59.975,1473019203,"274151322000088","219011344069620",26.94,45.00,0,329.13,400.06,109.6,103.9,0.415,771336.2,771336.2,6107,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019229,962417.00
09/04/2016 16:00,2,2.760,ACTIVE,213.51,422.00,59.981,1473019203,"274151322000068","219011344069620",38.45,45.00,0,376.31,459.57,107.7,102.0,0.411,664785.6,664785.6,6217,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019230,962418.00
09/04/2016 16:00,2,4.379,ACTIVE,215.09,353.77,59.965,1473019203,"201051344001135","219011344069620",28.19,40.80,0,316.50,421.40,125.0,118.7,0.588,540003.7,540003.7,6142,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019231,962419.00
09/04/2016 16:00,2,4.490,ACTIVE,215.32,356.18,59.996,1473019203,"201051344000594","219011344069620",28.45,41.30,0,318.00,429.22,129.5,123.1,0.605,550883.2,550883.2,6154,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019232,962420.00
09/04/2016 16:00,2,4.520,ACTIVE,215.54,354.97,59.981,1473019203,"201051344001203","219011344069620",28.35,38.80,0,317.70,425.91,129.8,123.3,0.614,548159.6,548159.6,6161,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019233,962421.00
09/04/2016 16:00,2,4.225,ACTIVE,212.61,345.66,59.970,1473019203,"274151322000054","219011344069620",26.76,47.50,0,327.92,401.86,114.5,108.6,0.451,787241.7,787241.7,6099,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019233,962422.00
09/04/2016 16:00,2,4.670,ACTIVE,216.22,355.88,59.981,1473019203,"201051344000867","219011344069620",28.35,41.00,0,319.21,427.11,134.1,127.5,0.614,538189.6,538189.6,6156,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019235,962423.00
09/04/2016 16:00,2,4.377,ACTIVE,215.54,355.28,59.949,1473019203,"201051344001093","219011344069620",28.53,37.80,0,316.50,424.71,126.4,120.1,0.588,545064.9,545064.9,6179,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019236,962424.00
09/04/2016 16:00,2,4.521,ACTIVE,216.45,355.28,59.954,1473019203,"201051344000900","219011344069620",28.65,38.40,0,319.51,427.41,131.2,124.7,0.597,554915.3,554915.3,6168,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019237,962425.00
09/04/2016 16:00,2,4.412,ACTIVE,216.45,357.38,60.007,1473019203,"201051344000648","219011344069620",28.29,37.30,0,318.30,428.31,126.4,120.1,0.588,543855.1,543855.1,6151,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019238,962426.00
09/04/2016 16:00,2,4.600,ACTIVE,216.45,356.18,60.012,1473019203,"201051344000569","219011344069620",28.23,39.80,0,319.51,427.71,131.6,125.0,0.619,554966.7,554966.7,6153,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019239,962427.00
09/04/2016 16:00,2,4.699,ACTIVE,216.67,357.98,59.944,1473019203,"201051344000983","219011344069620",28.49,39.30,0,319.81,428.61,135.7,129.0,0.641,547336.2,547336.2,6146,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019239,962428.00
09/04/2016 16:00,2,4.717,ACTIVE,216.90,357.98,59.996,1473019203,"201051344001158","219011344069620",28.23,38.20,0,320.11,427.11,134.8,128.2,0.650,539260.7,539260.7,6150,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019240,962429.00
09/04/2016 16:00,2,5.043,ACTIVE,217.35,360.99,59.981,1473019203,"201051344000576","219011344069620",28.05,38.40,0,318.91,428.01,143.3,136.4,0.681,546787.9,546787.9,6167,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019241,962430.00
09/04/2016 16:00,2,4.318,ACTIVE,212.83,359.48,59.970,1473019203,"274151322000087","219011344069620",26.54,54.80,0,329.13,399.46,116.1,110.1,0.442,759467.5,759467.5,6176,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473019242,962431.00
09/04/2016 16:15,2,7.961,ACTIVE,220.06,370.00,59.944,1473020103,"201051344000645","219011344069620",27.23,38.80,0,319.21,422.60,219.3,209.8,1.016,546307.0,546307.0,6159,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020104,962432.00
09/04/2016 16:15,2,7.246,ACTIVE,214.41,376.31,59.944,1473020103,"274151322000085","219011344069620",25.82,48.50,0,329.43,393.45,189.3,180.8,0.725,787137.8,787137.8,6099,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020105,962433.00
09/04/2016 16:15,2,7.754,ACTIVE,218.93,370.00,59.949,1473020103,"201051344000633","219011344069620",27.39,40.40,0,319.51,422.90,215.2,205.8,1.012,537846.4,537846.4,6156,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020106,962434.00
09/04/2016 16:15,2,7.686,ACTIVE,220.06,371.21,59.938,1473020103,"201051344000469","219011344069620",27.63,38.60,0,318.00,423.20,215.1,205.7,1.025,540352.2,540352.2,6173,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020107,962435.00
09/04/2016 16:15,2,7.564,ACTIVE,216.90,364.29,59.917,1473020103,"201051344000646","219011344069620",27.37,41.80,0,317.40,417.79,209.6,200.4,0.972,541037.0,541037.0,6148,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020108,962436.00
09/04/2016 16:15,2,7.025,ACTIVE,213.96,357.68,59.907,1473020103,"274151322000052","219011344069620",27.19,48.80,0,327.02,399.76,193.2,184.5,0.760,808565.6,808565.6,6101,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020109,962437.00
09/04/2016 16:15,2,7.547,ACTIVE,218.03,367.30,59.928,1473020103,"201051344000585","219011344069620",27.25,41.50,0,318.61,422.60,208.2,199.1,0.968,550691.3,550691.3,6144,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020110,962438.00
