ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 16:15,2,6.984,ACTIVE,216.22,362.19,59.949,1473020103,"201051344001230","219011344069620",27.37,42.30,0,318.61,417.19,193.5,184.9,0.888,544168.9,544168.9,6177,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020111,962439.00
09/04/2016 16:15,2,6.967,ACTIVE,217.80,363.69,59.938,1473020103,"201051344000582","219011344069620",27.19,40.80,0,316.50,418.70,191.8,183.2,0.893,536908.0,536908.0,6142,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020112,962440.00
09/04/2016 16:15,2,6.744,ACTIVE,216.22,360.08,59.938,1473020103,"201051344000955","219011344069620",27.45,42.80,0,316.80,416.29,187.5,179.0,0.879,550760.4,550760.4,6147,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020113,962441.00
09/04/2016 16:15,2,4.229,ACTIVE,213.74,402.16,59.938,1473020103,"274151322000094","219011344069620",37.31,50.80,0,377.52,455.37,159.5,152.0,0.614,664439.3,664439.3,6222,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020114,962442.00
09/04/2016 16:15,2,6.992,ACTIVE,219.39,367.30,59.944,1473020103,"201051344000579","219011344069620",27.41,40.60,0,321.31,422.90,194.2,185.5,0.893,554629.9,554629.9,6158,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020115,962443.00
09/04/2016 16:15,2,6.633,ACTIVE,216.00,360.69,59.938,1473020103,"201051344000890","219011344069620",27.37,43.60,0,318.91,417.49,183.9,175.6,0.849,548015.4,548015.4,6143,0,0,0,L,1122011218,0,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020116,962444.00
09/04/2016 16:15,2,6.613,ACTIVE,216.90,364.89,59.933,1473020103,"201051344000438","219011344069620",27.61,42.80,0,316.80,417.79,184.9,176.6,0.879,549497.3,549497.3,6153,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020117,962445.00
09/04/2016 16:15,2,6.758,ACTIVE,216.67,361.59,59.938,1473020103,"201051344000417","219011344069620",27.21,43.60,0,316.20,415.69,186.4,178.0,0.888,540693.7,540693.7,6147,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020117,962446.00
09/04/2016 16:15,2,6.424,ACTIVE,213.29,371.51,59.949,1473020103,"274151322000083","219011344069620",26.96,54.80,0,327.92,394.65,175.4,167.4,0.716,801229.1,801229.1,6120,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020118,962447.00
09/04/2016 16:15,2,6.795,ACTIVE,214.64,370.60,59.954,1473020103,"274151322000076","219011344069620",28.11,48.80,0,329.43,405.17,193.1,184.5,0.751,855065.8,855065.8,6124,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020119,962448.00
09/04/2016 16:15,2,7.689,ACTIVE,218.48,367.60,59.959,1473020103,"201051344000868","219011344069620",27.19,39.30,0,319.51,421.70,211.8,202.5,0.963,539159.0,539159.0,6167,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020120,962449.00
09/04/2016 16:15,2,7.266,ACTIVE,213.51,376.31,59.944,1473020103,"274151322000095","219011344069620",27.55,53.80,0,328.82,399.16,202.8,193.8,0.773,846442.3,846442.3,6138,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020122,962450.00
09/04/2016 16:15,2,7.920,ACTIVE,220.52,365.80,59.949,1473020103,"201051344000988","219011344069620",17.91,37.50,0,318.61,399.46,143.7,136.8,0.663,525331.5,525331.5,6172,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020123,962451.00
09/04/2016 16:15,2,8.018,ACTIVE,218.26,367.60,59.949,1473020103,"201051344001025","219011344069620",27.17,41.50,0,318.61,417.79,220.7,211.1,0.990,549467.5,549467.5,6152,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020124,962452.00
09/04/2016 16:15,2,8.293,ACTIVE,220.52,372.11,59.981,1473020103,"201051344000458","219011344069620",27.21,40.80,0,316.80,422.60,228.5,218.7,1.056,546526.1,546526.1,6151,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020125,962453.00
09/04/2016 16:15,2,8.273,ACTIVE,220.97,373.31,59.959,1473020103,"201051344000853","219011344069620",27.45,40.00,0,321.61,422.60,230.1,220.2,1.074,545790.0,545790.0,6156,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020125,962454.00
09/04/2016 16:15,2,7.932,ACTIVE,216.90,365.49,59.944,1473020103,"201051344000685","219011344069620",27.71,43.00,0,315.90,417.49,222.6,212.9,1.056,548755.2,548755.2,6165,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020126,962455.00
09/04/2016 16:15,2,7.969,ACTIVE,218.26,368.50,59.928,1473020103,"201051344000917","219011344069620",27.23,42.80,0,317.70,417.19,219.9,210.4,1.030,545698.1,545698.1,6175,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020127,962456.00
09/04/2016 16:15,2,7.664,ACTIVE,216.90,365.19,59.954,1473020103,"201051344001145","219011344069620",27.93,41.80,0,318.61,417.49,216.7,207.3,0.955,550903.3,550903.3,6173,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020128,962457.00
09/04/2016 16:15,2,7.629,ACTIVE,218.48,367.00,59.938,1473020103,"201051344000651","219011344069620",27.37,40.80,0,318.91,422.60,211.3,202.1,0.955,543903.3,543903.3,6145,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020129,962458.00
09/04/2016 16:15,2,6.844,ACTIVE,213.51,360.69,59.933,1473020103,"274151322000088","219011344069620",25.90,46.60,0,329.13,396.45,179.4,171.2,0.685,771367.2,771367.2,6108,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020130,962459.00
09/04/2016 16:15,2,4.447,ACTIVE,214.41,412.98,59.907,1473020103,"274151322000068","219011344069620",38.07,47.00,0,379.02,458.37,172.5,164.5,0.672,664816.4,664816.4,6218,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020131,962460.00
09/04/2016 16:15,2,6.660,ACTIVE,217.13,362.49,59.944,1473020103,"201051344001135","219011344069620",27.21,42.00,0,318.30,417.49,183.4,175.1,0.831,540038.9,540038.9,6143,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020132,962461.00
09/04/2016 16:15,2,6.078,ACTIVE,216.67,361.59,59.944,1473020103,"201051344000594","219011344069620",27.69,42.00,0,317.40,419.00,170.2,162.4,0.778,550918.5,550918.5,6155,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020133,962462.00
09/04/2016 16:15,2,5.900,ACTIVE,216.90,359.78,59.933,1473020103,"201051344001203","219011344069620",27.08,40.40,0,316.80,421.70,161.6,154.0,0.751,548195.0,548195.0,6162,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020134,962463.00
09/04/2016 16:15,2,5.264,ACTIVE,213.29,359.18,59.970,1473020103,"274151322000054","219011344069620",26.20,50.40,0,327.92,397.96,139.4,132.7,0.544,787273.3,787273.3,6100,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020135,962464.00
09/04/2016 16:15,2,4.934,ACTIVE,216.45,357.38,59.938,1473020103,"201051344000867","219011344069620",27.71,42.00,0,319.51,421.40,138.3,131.6,0.632,538224.8,538224.8,6157,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020136,962465.00
09/04/2016 16:15,2,4.564,ACTIVE,216.00,355.88,59.954,1473020103,"201051344001093","219011344069620",27.75,40.00,0,316.80,420.50,128.1,121.7,0.588,545099.2,545099.2,6180,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020136,962466.00
09/04/2016 16:15,2,4.482,ACTIVE,216.45,357.38,59.959,1473020103,"201051344000900","219011344069620",27.59,39.30,0,319.81,423.50,125.2,119.0,0.575,554950.9,554950.9,6169,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020137,962467.00
09/04/2016 16:15,2,4.330,ACTIVE,216.45,355.88,59.949,1473020103,"201051344000648","219011344069620",27.19,38.40,0,318.61,422.90,119.2,113.1,0.552,543889.8,543889.8,6152,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020138,962468.00
09/04/2016 16:15,2,4.230,ACTIVE,216.22,356.48,59.954,1473020103,"201051344000569","219011344069620",27.71,40.80,0,320.41,423.50,118.7,112.7,0.557,555001.7,555001.7,6154,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020139,962469.00
09/04/2016 16:15,2,4.281,ACTIVE,216.67,355.58,59.917,1473020103,"201051344000983","219011344069620",27.77,40.20,0,321.31,423.81,120.4,114.3,0.552,547371.7,547371.7,6147,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020140,962470.00
09/04/2016 16:15,2,4.285,ACTIVE,216.45,355.88,59.938,1473020103,"201051344001158","219011344069620",27.25,39.30,0,320.11,421.70,118.3,112.2,0.557,539295.7,539295.7,6151,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020141,962471.00
09/04/2016 16:15,2,4.342,ACTIVE,216.67,356.78,59.944,1473020103,"201051344000576","219011344069620",27.59,39.50,0,320.11,422.60,121.2,115.1,0.597,546822.6,546822.6,6168,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020142,962472.00
09/04/2016 16:15,2,4.051,ACTIVE,212.61,345.36,59.949,1473020103,"274151322000087","219011344069620",25.86,57.70,0,330.33,395.85,106.2,100.6,0.380,759498.7,759498.7,6177,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473020143,962473.00
09/04/2016 16:30,2,1.793,ACTIVE,213.74,353.17,59.954,1473021003,"201051344000645","219011344069620",26.76,38.20,0,320.11,422.90,48.6,45.0,0.398,546340.0,546340.0,6160,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021004,962474.00
09/04/2016 16:30,2,1.604,ACTIVE,211.48,343.25,59.954,1473021003,"274151322000085","219011344069620",25.68,46.00,0,328.82,395.55,41.7,38.3,0.287,787166.1,787166.1,6100,0,0,0,L,1151911521,0,122.01,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021005,962475.00
09/04/2016 16:30,2,1.826,ACTIVE,213.29,354.67,59.954,1473021003,"201051344000633","219011344069620",26.66,39.00,0,319.51,424.11,49.3,45.6,0.424,537879.5,537879.5,6157,0,0,0,L,1122011218,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021006,962476.00
09/04/2016 16:30,2,1.820,ACTIVE,213.29,353.47,60.028,1473021003,"201051344000469","219011344069620",26.92,37.50,0,317.10,424.11,49.6,46.0,0.429,540385.4,540385.4,6174,0,0,0,L,1122011218,0,121.10,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021007,962477.00
09/04/2016 16:30,2,1.789,ACTIVE,212.61,351.97,59.907,1473021003,"201051344000646","219011344069620",27.15,40.80,0,315.60,418.39,49.2,45.6,0.411,541069.7,541069.7,6149,0,0,0,L,1122011218,0,122.01,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021008,962478.00
09/04/2016 16:30,2,1.699,ACTIVE,211.03,352.57,59.896,1473021003,"274151322000052","219011344069620",27.00,45.50,0,328.22,400.36,46.5,43.0,0.327,808596.2,808596.2,6102,0,0,0,L,1151911521,0,120.88,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021009,962479.00
09/04/2016 16:30,2,1.906,ACTIVE,213.29,352.87,59.959,1473021003,"201051344000585","219011344069620",26.78,40.40,0,318.00,418.39,51.8,48.0,0.415,550724.9,550724.9,6145,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021010,962480.00
09/04/2016 16:30,2,1.734,ACTIVE,212.61,350.47,59.949,1473021003,"201051344001230","219011344069620",26.96,40.60,0,318.61,417.79,47.4,43.8,0.389,544200.7,544200.7,6178,0,0,0,L,1122011218,0,122.01,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021011,962481.00
09/04/2016 16:30,2,1.781,ACTIVE,213.51,352.27,59.965,1473021003,"201051344000582","219011344069620",26.70,40.80,0,314.40,418.70,48.2,44.6,0.407,536940.1,536940.1,6143,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021012,962482.00
09/04/2016 16:30,2,1.822,ACTIVE,212.61,351.37,59.954,1473021003,"201051344000955","219011344069620",27.00,41.80,0,316.20,417.49,49.9,46.2,0.424,550792.4,550792.4,6148,0,0,0,L,1122011218,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021013,962483.00
09/04/2016 16:30,2,1.129,ACTIVE,211.25,391.04,59.954,1473021003,"274151322000094","219011344069620",36.18,48.00,0,334.54,452.96,41.3,38.0,0.283,664467.0,664467.0,6223,0,0,0,L,1151911521,0,121.10,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021014,962484.00
09/04/2016 16:30,2,1.887,ACTIVE,213.51,354.67,59.933,1473021003,"201051344000579","219011344069620",27.35,39.30,0,321.31,423.20,52.3,48.6,0.429,554663.1,554663.1,6159,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021015,962485.00
09/04/2016 16:30,2,1.850,ACTIVE,212.83,351.97,59.944,1473021003,"201051344000890","219011344069620",27.10,42.00,0,318.00,417.19,50.8,47.1,0.411,548047.4,548047.4,6144,0,0,0,L,1122011218,0,122.23,120.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021016,962486.00
09/04/2016 16:30,2,1.855,ACTIVE,213.06,353.77,59.981,1473021003,"201051344000438","219011344069620",26.98,41.80,0,316.50,417.49,50.8,47.1,0.438,549529.3,549529.3,6154,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021016,962487.00
09/04/2016 16:30,2,1.840,ACTIVE,212.83,352.87,59.954,1473021003,"201051344000417","219011344069620",26.92,42.30,0,317.70,416.59,50.1,46.4,0.420,540725.3,540725.3,6148,0,0,0,L,1122011218,0,121.78,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021017,962488.00
09/04/2016 16:30,2,1.748,ACTIVE,211.25,347.16,59.965,1473021003,"274151322000083","219011344069620",26.92,50.00,0,328.52,394.95,47.6,44.1,0.349,801259.2,801259.2,6121,0,0,0,L,1151911521,0,121.33,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021018,962489.00
09/04/2016 16:30,2,1.846,ACTIVE,211.70,356.48,59.949,1473021003,"274151322000076","219011344069620",27.59,45.30,0,328.82,403.67,51.6,47.8,0.358,855098.4,855098.4,6125,0,0,0,L,1151911521,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021019,962490.00
09/04/2016 16:30,2,1.885,ACTIVE,213.06,353.17,59.938,1473021003,"201051344000868","219011344069620",26.98,38.40,0,317.40,423.81,51.5,47.8,0.415,539191.5,539191.5,6168,0,0,0,L,1122011218,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021020,962491.00
09/04/2016 16:30,2,1.822,ACTIVE,211.25,355.58,59.959,1473021003,"274151322000095","219011344069620",27.12,49.30,0,328.52,399.16,50.0,46.4,0.340,846474.5,846474.5,6139,0,0,0,L,1151911521,0,121.55,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021021,962492.00
09/04/2016 16:30,2,1.871,ACTIVE,213.51,351.37,59.970,1473021003,"201051344000988","219011344069620",17.89,36.50,0,318.91,398.86,33.9,30.8,0.287,525352.5,525352.5,6173,0,0,0,L,1122011218,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021022,962493.00
09/04/2016 16:30,2,1.928,ACTIVE,213.06,351.97,59.970,1473021003,"201051344001025","219011344069620",26.94,40.80,0,317.40,418.39,52.6,48.9,0.433,549500.2,549500.2,6153,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021023,962494.00
09/04/2016 16:30,2,1.887,ACTIVE,213.29,353.77,59.986,1473021003,"201051344000458","219011344069620",27.27,39.00,0,318.61,424.71,52.1,48.4,0.455,546558.7,546558.7,6152,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021024,962495.00
09/04/2016 16:30,2,1.885,ACTIVE,214.19,356.18,59.970,1473021003,"201051344000853","219011344069620",27.35,38.40,0,323.72,423.81,52.3,48.5,0.433,545822.6,545822.6,6157,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021025,962496.00
09/04/2016 16:30,2,1.830,ACTIVE,213.06,353.47,59.965,1473021003,"201051344000685","219011344069620",27.14,41.80,0,316.80,417.79,50.3,46.6,0.446,548787.0,548787.0,6166,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021026,962497.00
09/04/2016 16:30,2,1.848,ACTIVE,213.06,352.87,59.965,1473021003,"201051344000917","219011344069620",26.64,41.80,0,318.00,416.89,49.8,46.2,0.415,545729.7,545729.7,6176,0,0,0,L,1122011218,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021027,962498.00
09/04/2016 16:30,2,1.830,ACTIVE,213.06,351.67,59.981,1473021003,"201051344001145","219011344069620",27.25,40.80,0,317.70,419.00,50.5,46.9,0.411,550935.0,550935.0,6174,0,0,0,L,1122011218,0,122.01,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021027,962499.00
09/04/2016 16:30,2,1.887,ACTIVE,213.29,354.07,59.970,1473021003,"201051344000651","219011344069620",26.96,40.20,0,317.70,421.10,51.5,47.8,0.433,543935.3,543935.3,6146,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021028,962500.00
09/04/2016 16:30,2,1.729,ACTIVE,211.03,346.86,59.949,1473021003,"274151322000088","219011344069620",25.76,44.00,0,327.62,396.75,45.1,41.7,0.314,771395.0,771395.0,6109,0,0,0,L,1151911521,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021029,962501.00
09/04/2016 16:30,2,1.184,ACTIVE,211.70,409.08,59.965,1473021003,"274151322000068","219011344069620",37.41,44.00,0,334.54,456.27,45.0,41.5,0.309,664844.0,664844.0,6219,0,0,0,L,1151911521,0,121.55,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021030,962502.00
09/04/2016 16:30,2,1.959,ACTIVE,212.83,351.97,59.965,1473021003,"201051344001135","219011344069620",26.92,41.30,0,317.40,417.49,53.5,49.7,0.442,540070.7,540070.7,6144,0,0,0,L,1122011218,0,122.01,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021031,962503.00
09/04/2016 16:30,2,1.943,ACTIVE,212.83,354.37,59.896,1473021003,"201051344000594","219011344069620",27.15,40.40,0,318.30,423.50,53.5,49.7,0.442,550950.8,550950.8,6156,0,0,0,L,1122011218,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021032,962504.00
09/04/2016 16:30,2,1.936,ACTIVE,213.29,352.87,59.965,1473021003,"201051344001203","219011344069620",26.94,39.50,0,317.40,418.39,52.8,49.1,0.446,548226.8,548226.8,6163,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021033,962505.00
09/04/2016 16:30,2,1.785,ACTIVE,210.80,350.17,59.965,1473021003,"274151322000054","219011344069620",25.94,46.60,0,327.62,398.26,47.0,43.4,0.309,787301.3,787301.3,6101,0,0,0,L,1151911521,0,121.55,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021034,962506.00
09/04/2016 16:30,2,1.965,ACTIVE,213.51,353.47,59.949,1473021003,"201051344000867","219011344069620",27.31,40.20,0,318.61,423.20,54.4,50.5,0.442,538256.9,538256.9,6158,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021035,962507.00
09/04/2016 16:30,2,1.842,ACTIVE,213.29,353.17,59.986,1473021003,"201051344001093","219011344069620",27.08,38.80,0,317.40,417.19,50.5,46.8,0.411,545130.0,545130.0,6181,0,0,0,L,1122011218,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021036,962508.00
09/04/2016 16:30,2,1.979,ACTIVE,213.29,354.37,59.959,1473021003,"201051344000900","219011344069620",27.33,38.00,0,319.21,425.31,54.8,51.0,0.446,554983.3,554983.3,6170,0,0,0,L,1122011218,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021036,962509.00
09/04/2016 16:30,2,1.961,ACTIVE,213.74,355.28,60.034,1473021003,"201051344000648","219011344069620",27.04,36.30,0,317.70,425.01,53.7,49.9,0.455,543921.4,543921.4,6153,0,0,0,L,1122011218,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021037,962510.00
09/04/2016 16:30,2,1.967,ACTIVE,213.51,355.28,59.996,1473021003,"201051344000569","219011344069620",27.55,39.30,0,318.91,424.41,54.9,51.1,0.460,555033.7,555033.7,6155,0,0,0,L,1122011218,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021038,962511.00
09/04/2016 16:30,2,2.004,ACTIVE,213.74,355.88,59.896,1473021003,"201051344000983","219011344069620",27.77,38.80,0,321.31,424.71,56.4,52.5,0.473,547404.2,547404.2,6148,0,0,0,L,1122011218,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021039,962512.00
09/04/2016 16:30,2,1.992,ACTIVE,213.51,355.28,60.023,1473021003,"201051344001158","219011344069620",27.21,38.00,0,319.21,422.90,55.0,51.1,0.464,539327.4,539327.4,6152,0,0,0,L,1122011218,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021040,962513.00
09/04/2016 16:30,2,1.961,ACTIVE,213.96,356.48,60.002,1473021003,"201051344000576","219011344069620",27.33,38.00,0,318.91,423.81,54.3,50.5,0.464,546854.2,546854.2,6169,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021041,962514.00
09/04/2016 16:30,2,1.809,ACTIVE,211.25,344.45,59.912,1473021003,"274151322000087","219011344069620",25.78,54.00,0,327.62,396.75,47.2,43.7,0.301,759526.2,759526.2,6178,0,0,0,L,1151911521,0,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021042,962515.00
09/04/2016 16:45,2,4.943,ACTIVE,216.90,357.08,59.944,1473021903,"201051344000645","219011344069620",27.49,39.80,0,320.41,409.38,137.8,131.1,0.654,546375.0,546375.0,6161,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021904,962516.00
09/04/2016 16:45,2,5.072,ACTIVE,212.83,360.38,59.933,1473021903,"274151322000085","219011344069620",26.36,47.80,0,329.13,383.23,135.4,128.7,0.526,787195.8,787195.8,6101,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021905,962517.00
09/04/2016 16:45,2,4.871,ACTIVE,216.22,358.58,59.938,1473021903,"201051344000633","219011344069620",27.77,40.00,0,317.40,406.97,136.9,130.2,0.650,537914.4,537914.4,6158,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021906,962518.00
09/04/2016 16:45,2,4.461,ACTIVE,216.67,355.88,59.938,1473021903,"201051344000469","219011344069620",27.97,38.80,0,315.30,412.08,126.3,119.9,0.601,540420.4,540420.4,6175,0,0,0,L,1122011218,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021907,962519.00
09/04/2016 16:45,2,5.074,ACTIVE,215.32,356.18,59.928,1473021903,"201051344000646","219011344069620",27.65,41.80,0,317.40,406.97,142.1,135.2,0.676,541104.1,541104.1,6150,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021908,962520.00
09/04/2016 16:45,2,5.396,ACTIVE,213.06,356.18,59.944,1473021903,"274151322000052","219011344069620",27.63,47.30,0,328.52,386.23,151.0,143.9,0.601,808628.3,808628.3,6103,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021909,962521.00
09/04/2016 16:45,2,5.018,ACTIVE,216.45,357.08,59.928,1473021903,"201051344000585","219011344069620",27.67,41.00,0,318.91,406.07,140.6,133.8,0.658,550760.6,550760.6,6146,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021910,962522.00
09/04/2016 16:45,2,4.758,ACTIVE,214.64,353.77,59.933,1473021903,"201051344001230","219011344069620",27.71,41.50,0,319.21,405.17,133.5,126.9,0.619,544234.6,544234.6,6179,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021911,962523.00
09/04/2016 16:45,2,4.436,ACTIVE,216.00,354.97,59.928,1473021903,"201051344000582","219011344069620",27.65,41.30,0,316.80,406.37,124.2,118.0,0.579,536974.3,536974.3,6144,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021912,962524.00
09/04/2016 16:45,2,4.541,ACTIVE,214.87,352.87,59.949,1473021903,"201051344000955","219011344069620",27.71,42.80,0,317.70,405.77,127.5,121.1,0.610,550826.4,550826.4,6149,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021913,962525.00
09/04/2016 16:45,2,3.512,ACTIVE,212.61,405.77,59.944,1473021903,"274151322000094","219011344069620",37.27,49.50,0,334.84,446.65,132.7,126.1,0.517,664496.4,664496.4,6224,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021914,962526.00
09/04/2016 16:45,2,3.570,ACTIVE,215.32,351.97,59.938,1473021903,"201051344000579","219011344069620",27.69,40.20,0,320.11,412.08,100.2,94.8,0.468,554698.6,554698.6,6160,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021915,962527.00
09/04/2016 16:45,2,4.430,ACTIVE,214.87,353.47,59.928,1473021903,"201051344000890","219011344069620",27.69,42.50,0,319.51,406.07,124.2,117.9,0.575,548081.7,548081.7,6145,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021916,962528.00
09/04/2016 16:45,2,4.385,ACTIVE,215.32,354.67,59.917,1473021903,"201051344000438","219011344069620",27.79,42.80,0,317.10,406.07,123.4,117.1,0.588,549563.6,549563.6,6155,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021917,962529.00
09/04/2016 16:45,2,4.303,ACTIVE,215.09,353.47,59.901,1473021903,"201051344000417","219011344069620",27.17,43.00,0,317.70,406.07,118.5,112.4,0.570,540759.2,540759.2,6149,0,0,0,L,1122011218,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021917,962530.00
09/04/2016 16:45,2,4.916,ACTIVE,211.93,345.06,59.933,1473021903,"274151322000083","219011344069620",27.31,51.80,0,328.22,385.63,135.8,129.2,0.552,801291.7,801291.7,6122,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021918,962531.00
09/04/2016 16:45,2,5.066,ACTIVE,213.29,365.19,59.928,1473021903,"274151322000076","219011344069620",28.11,47.50,0,328.22,389.84,144.1,137.2,0.566,855133.2,855133.2,6126,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021919,962532.00
09/04/2016 16:45,2,4.986,ACTIVE,216.00,356.18,59.938,1473021903,"201051344000868","219011344069620",27.37,39.30,0,317.40,405.77,138.2,131.5,0.636,539226.6,539226.6,6169,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021920,962533.00
09/04/2016 16:45,2,5.242,ACTIVE,212.38,345.96,59.917,1473021903,"274151322000095","219011344069620",27.59,51.50,0,328.22,389.54,146.6,139.5,0.561,846509.4,846509.4,6140,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021921,962534.00
09/04/2016 16:45,2,5.564,ACTIVE,217.80,356.78,59.938,1473021903,"201051344000988","219011344069620",17.99,37.30,0,319.21,399.16,101.5,96.0,0.482,525375.4,525375.4,6174,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021922,962535.00
09/04/2016 16:45,2,6.068,ACTIVE,216.90,359.18,59.933,1473021903,"201051344001025","219011344069620",27.75,41.80,0,318.91,406.67,170.6,162.7,0.769,549535.6,549535.6,6154,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021923,962536.00
09/04/2016 16:45,2,5.764,ACTIVE,217.80,361.29,59.944,1473021903,"201051344000458","219011344069620",27.55,40.60,0,318.61,412.08,160.9,153.3,0.773,546594.4,546594.4,6153,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021924,962537.00
09/04/2016 16:45,2,5.930,ACTIVE,218.48,363.69,59.944,1473021903,"201051344000853","219011344069620",27.33,39.80,0,320.71,412.68,164.2,156.6,0.778,545858.4,545858.4,6158,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021925,962538.00
09/04/2016 16:45,2,6.047,ACTIVE,216.00,360.38,59.933,1473021903,"201051344000685","219011344069620",27.65,42.80,0,316.80,407.27,169.2,161.4,0.822,548821.8,548821.8,6167,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021926,962539.00
09/04/2016 16:45,2,6.225,ACTIVE,216.90,359.78,59.938,1473021903,"201051344000917","219011344069620",27.35,42.30,0,317.70,405.77,172.5,164.6,0.818,545764.6,545764.6,6177,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021927,962540.00
09/04/2016 16:45,2,6.301,ACTIVE,216.22,358.88,59.975,1473021903,"201051344001145","219011344069620",27.63,42.50,0,318.00,407.87,176.4,168.3,0.809,550970.0,550970.0,6175,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021928,962541.00
09/04/2016 16:45,2,6.184,ACTIVE,217.58,363.69,59.938,1473021903,"201051344000651","219011344069620",27.49,40.80,0,318.61,405.47,172.2,164.3,0.782,543970.5,543970.5,6147,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021929,962542.00
09/04/2016 16:45,2,5.773,ACTIVE,212.83,362.19,59.928,1473021903,"274151322000088","219011344069620",26.06,45.80,0,326.72,383.53,152.3,145.1,0.570,771425.5,771425.5,6110,0,0,0,L,1151911521,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021930,962543.00
09/04/2016 16:45,2,3.881,ACTIVE,213.74,416.59,59.944,1473021903,"274151322000068","219011344069620",37.17,45.50,0,334.24,449.95,146.9,139.8,0.566,664874.3,664874.3,6220,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021931,962544.00
09/04/2016 16:45,2,4.803,ACTIVE,215.54,355.58,59.917,1473021903,"201051344001135","219011344069620",27.63,42.30,0,318.91,405.77,134.0,127.4,0.610,540105.7,540105.7,6145,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021932,962545.00
09/04/2016 16:45,2,3.758,ACTIVE,214.41,352.87,59.954,1473021903,"201051344000594","219011344069620",27.71,41.80,0,316.20,408.18,105.4,99.8,0.491,550986.5,550986.5,6157,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021933,962546.00
09/04/2016 16:45,2,3.965,ACTIVE,215.32,351.97,59.933,1473021903,"201051344001203","219011344069620",27.49,40.20,0,317.70,405.17,110.6,104.8,0.526,548262.1,548262.1,6164,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021933,962547.00
09/04/2016 16:45,2,4.047,ACTIVE,212.16,347.16,59.938,1473021903,"274151322000054","219011344069620",26.18,48.80,0,326.72,384.43,107.2,101.6,0.415,787332.4,787332.4,6102,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021934,962548.00
09/04/2016 16:45,2,2.951,ACTIVE,214.41,349.26,59.949,1473021903,"201051344000867","219011344069620",27.73,41.30,0,319.51,405.47,82.8,78.0,0.380,538292.5,538292.5,6159,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021935,962549.00
09/04/2016 16:45,2,3.107,ACTIVE,214.64,350.47,59.949,1473021903,"201051344001093","219011344069620",28.03,39.80,0,318.30,403.97,88.2,83.3,0.411,545164.1,545164.1,6182,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021936,962550.00
09/04/2016 16:45,2,2.549,ACTIVE,214.19,359.18,59.922,1473021903,"201051344000900","219011344069620",27.49,39.80,0,318.30,407.87,71.0,66.6,0.575,555019.5,555019.5,6171,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021937,962551.00
09/04/2016 16:45,2,2.434,ACTIVE,214.41,360.69,59.949,1473021903,"201051344000648","219011344069620",27.35,38.00,0,318.00,408.18,67.4,63.1,0.539,543956.8,543956.8,6154,0,0,0,L,1122011218,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021938,962552.00
09/04/2016 16:45,2,2.352,ACTIVE,214.19,358.58,59.944,1473021903,"201051344000569","219011344069620",27.29,40.80,0,318.00,411.18,65.0,60.8,0.544,555069.5,555069.5,6156,0,0,0,L,1122011218,0,121.33,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021939,962553.00
09/04/2016 16:45,2,2.457,ACTIVE,214.41,359.48,59.917,1473021903,"201051344000983","219011344069620",27.37,40.40,0,318.61,412.08,68.2,63.9,0.561,547440.5,547440.5,6149,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021940,962554.00
09/04/2016 16:45,2,2.570,ACTIVE,214.41,360.99,59.954,1473021903,"201051344001158","219011344069620",27.37,39.30,0,317.40,410.58,71.2,66.8,0.610,539362.8,539362.8,6153,0,0,0,L,1122011218,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021941,962555.00
09/04/2016 16:45,2,2.297,ACTIVE,214.41,360.99,59.938,1473021903,"201051344000576","219011344069620",27.04,39.30,0,317.70,411.78,62.9,58.8,0.526,546889.6,546889.6,6170,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021942,962556.00
09/04/2016 16:45,2,2.982,ACTIVE,211.93,347.76,59.901,1473021903,"274151322000087","219011344069620",26.14,55.80,0,330.63,382.93,78.8,74.1,0.292,759557.1,759557.1,6179,0,0,0,L,1151911521,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473021943,962557.00
09/04/2016 17:00,2,1.695,ACTIVE,213.06,351.67,59.917,1473022803,"201051344000645","219011344069620",27.12,37.30,0,318.61,400.96,46.6,43.0,0.389,546395.7,546395.7,6162,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022804,962558.00
09/04/2016 17:00,2,1.514,ACTIVE,211.03,345.06,59.965,1473022803,"274151322000085","219011344069620",26.46,44.30,0,328.82,379.62,40.6,37.2,0.274,787214.0,787214.0,6102,0,0,0,L,1151911521,0,122.01,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022805,962559.00
09/04/2016 17:00,2,1.666,ACTIVE,212.61,352.57,59.986,1473022803,"201051344000633","219011344069620",27.79,37.80,0,317.70,400.96,46.9,43.4,0.398,537935.3,537935.3,6159,0,0,0,L,1122011218,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022806,962560.00
09/04/2016 17:00,2,1.662,ACTIVE,212.83,351.97,59.933,1473022803,"201051344000469","219011344069620",27.87,36.00,0,316.20,402.16,47.0,43.4,0.407,540441.3,540441.3,6176,0,0,0,L,1122011218,0,120.65,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022807,962561.00
09/04/2016 17:00,2,1.703,ACTIVE,212.16,350.17,59.944,1473022803,"201051344000646","219011344069620",27.29,39.00,0,317.10,401.56,47.1,43.6,0.398,541125.0,541125.0,6151,0,0,0,L,1122011218,0,121.78,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022808,962562.00
09/04/2016 17:00,2,1.590,ACTIVE,210.35,343.85,59.949,1473022803,"274151322000052","219011344069620",27.39,44.30,0,326.72,381.73,44.1,40.6,0.301,808647.8,808647.8,6104,0,0,0,L,1151911521,0,120.65,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022809,962563.00
09/04/2016 17:00,2,1.770,ACTIVE,212.83,350.77,59.944,1473022803,"201051344000585","219011344069620",27.83,38.40,0,317.70,402.46,49.9,46.2,0.402,550782.4,550782.4,6147,0,0,0,L,1122011218,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022810,962564.00
09/04/2016 17:00,2,1.623,ACTIVE,212.16,348.66,59.954,1473022803,"201051344001230","219011344069620",27.55,38.80,0,317.70,396.15,45.4,41.8,0.367,544254.8,544254.8,6180,0,0,0,L,1122011218,0,121.78,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022811,962565.00
09/04/2016 17:00,2,1.658,ACTIVE,212.83,351.07,59.938,1473022803,"201051344000582","219011344069620",27.51,38.00,0,316.80,402.16,46.3,42.8,0.380,536994.8,536994.8,6145,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022812,962566.00
09/04/2016 17:00,2,1.666,ACTIVE,212.16,349.26,59.954,1473022803,"201051344000955","219011344069620",27.93,39.30,0,316.80,399.76,47.2,43.6,0.402,550846.8,550846.8,6150,0,0,0,L,1122011218,0,121.33,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022812,962567.00
09/04/2016 17:00,2,1.066,ACTIVE,210.57,388.94,59.954,1473022803,"274151322000094","219011344069620",36.22,46.20,0,334.24,449.05,39.0,35.7,0.265,664513.8,664513.8,6225,0,0,0,L,1151911521,0,120.88,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022813,962568.00
09/04/2016 17:00,2,1.721,ACTIVE,212.61,351.37,59.949,1473022803,"201051344000579","219011344069620",27.85,38.00,0,319.21,402.16,48.6,45.0,0.398,554719.7,554719.7,6161,0,0,0,L,1122011218,0,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022814,962569.00
09/04/2016 17:00,2,1.695,ACTIVE,212.38,350.47,59.986,1473022803,"201051344000890","219011344069620",27.47,40.20,0,318.91,400.06,47.2,43.6,0.389,548102.2,548102.2,6146,0,0,0,L,1122011218,0,122.01,120.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022815,962570.00
09/04/2016 17:00,2,1.666,ACTIVE,212.83,350.77,59.954,1473022803,"201051344000438","219011344069620",27.69,40.00,0,315.90,401.56,46.8,43.3,0.402,549584.0,549584.0,6156,0,0,0,L,1122011218,0,122.01,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022816,962571.00
09/04/2016 17:00,2,1.678,ACTIVE,212.61,350.77,59.896,1473022803,"201051344000417","219011344069620",27.57,40.20,0,316.80,400.06,46.9,43.3,0.393,540779.4,540779.4,6150,0,0,0,L,1122011218,0,121.55,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022817,962572.00
09/04/2016 17:00,2,1.623,ACTIVE,210.57,343.55,59.938,1473022803,"274151322000083","219011344069620",27.15,48.00,0,327.92,382.03,44.6,41.2,0.327,801311.0,801311.0,6123,0,0,0,L,1151911521,0,120.88,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022818,962573.00
09/04/2016 17:00,2,1.713,ACTIVE,211.48,347.76,59.949,1473022803,"274151322000076","219011344069620",27.97,43.80,0,328.52,384.43,48.5,44.9,0.340,855154.0,855154.0,6127,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022819,962574.00
09/04/2016 17:00,2,1.758,ACTIVE,212.38,351.67,59.949,1473022803,"201051344000868","219011344069620",27.67,36.50,0,317.40,401.56,49.3,45.7,0.402,539247.2,539247.2,6170,0,0,0,L,1122011218,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022820,962575.00
09/04/2016 17:00,2,1.775,ACTIVE,210.57,346.56,59.996,1473022803,"274151322000095","219011344069620",27.79,47.00,0,328.52,385.03,50.0,46.4,0.340,846530.0,846530.0,6141,0,0,0,L,1151911521,0,121.33,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022821,962576.00
09/04/2016 17:00,2,1.900,ACTIVE,212.83,349.86,59.944,1473022803,"201051344000988","219011344069620",17.93,35.60,0,318.00,398.86,34.6,31.5,0.296,525388.7,525388.7,6175,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022822,962577.00
09/04/2016 17:00,2,2.029,ACTIVE,212.83,353.17,59.917,1473022803,"201051344001025","219011344069620",28.23,38.20,0,318.30,402.46,58.1,54.2,0.473,549556.7,549556.7,6155,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022823,962578.00
09/04/2016 17:00,2,2.152,ACTIVE,213.06,355.58,59.954,1473022803,"201051344000458","219011344069620",27.77,38.00,0,316.80,402.46,60.6,56.6,0.526,546615.2,546615.2,6154,0,0,0,L,1122011218,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022824,962579.00
09/04/2016 17:00,2,2.307,ACTIVE,213.74,358.58,59.949,1473022803,"201051344000853","219011344069620",27.69,37.30,0,318.61,405.17,64.8,60.6,0.561,545879.0,545879.0,6159,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022825,962580.00
09/04/2016 17:00,2,2.422,ACTIVE,213.06,357.38,59.986,1473022803,"201051344000685","219011344069620",28.09,40.00,0,316.20,401.26,69.0,64.6,0.614,548842.0,548842.0,6168,0,0,0,L,1122011218,0,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022826,962581.00
