ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 17:00,2,2.693,ACTIVE,213.51,360.69,59.938,1473022803,"201051344000917","219011344069620",27.99,38.80,0,318.91,401.26,76.5,71.9,0.663,545784.9,545784.9,6178,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022827,962582.00
09/04/2016 17:00,2,2.896,ACTIVE,213.51,354.97,59.928,1473022803,"201051344001145","219011344069620",28.05,38.60,0,317.10,401.26,82.3,77.5,0.384,550990.3,550990.3,6176,0,0,0,L,1122011218,0,122.46,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022828,962583.00
09/04/2016 17:00,2,2.977,ACTIVE,214.64,348.96,59.949,1473022803,"201051344000651","219011344069620",28.13,38.00,0,317.10,401.26,84.8,80.0,0.398,543991.0,543991.0,6148,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022829,962584.00
09/04/2016 17:00,2,2.852,ACTIVE,211.25,348.36,59.912,1473022803,"274151322000088","219011344069620",27.29,42.80,0,328.82,380.52,78.8,74.1,0.544,771443.2,771443.2,6111,0,0,0,L,1151911521,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022830,962585.00
09/04/2016 17:00,2,2.035,ACTIVE,212.16,411.18,59.933,1473022803,"274151322000068","219011344069620",38.11,43.20,0,334.24,449.95,78.5,73.8,0.544,664891.7,664891.7,6221,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022831,962586.00
09/04/2016 17:00,2,3.035,ACTIVE,214.19,346.86,59.938,1473022803,"201051344001135","219011344069620",28.55,38.80,0,317.40,401.56,87.7,82.7,0.402,540126.3,540126.3,6146,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022831,962587.00
09/04/2016 17:00,2,2.900,ACTIVE,213.51,348.06,59.912,1473022803,"201051344000594","219011344069620",28.23,39.00,0,316.80,402.77,82.9,78.1,0.376,551007.0,551007.0,6158,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022832,962588.00
09/04/2016 17:00,2,2.881,ACTIVE,214.41,347.16,59.912,1473022803,"201051344001203","219011344069620",28.55,37.00,0,316.50,401.56,83.3,78.5,0.389,548282.5,548282.5,6165,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022833,962589.00
09/04/2016 17:00,2,2.748,ACTIVE,211.70,362.79,59.938,1473022803,"274151322000054","219011344069620",27.12,44.80,0,326.12,380.52,75.4,70.9,0.517,787350.4,787350.4,6103,0,0,0,L,1151911521,0,122.01,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022834,962590.00
09/04/2016 17:00,2,2.500,ACTIVE,213.29,357.38,59.944,1473022803,"201051344000867","219011344069620",28.21,38.60,0,317.40,400.96,71.4,67.0,0.583,538313.0,538313.0,6160,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022835,962591.00
09/04/2016 17:00,2,2.328,ACTIVE,213.51,357.68,59.938,1473022803,"201051344001093","219011344069620",28.45,35.80,0,316.20,400.36,67.1,62.8,0.548,545183.7,545183.7,6183,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022836,962592.00
09/04/2016 17:00,2,2.100,ACTIVE,213.06,356.78,59.944,1473022803,"201051344000900","219011344069620",28.19,36.80,0,317.70,402.16,60.0,55.9,0.491,555040.1,555040.1,6172,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022837,962593.00
09/04/2016 17:00,2,1.904,ACTIVE,213.06,354.97,59.949,1473022803,"201051344000648","219011344069620",27.87,35.60,0,317.10,401.56,53.8,50.0,0.451,543976.9,543976.9,6155,0,0,0,L,1122011218,0,120.88,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022838,962594.00
09/04/2016 17:00,2,1.834,ACTIVE,212.83,353.77,59.933,1473022803,"201051344000569","219011344069620",27.89,38.20,0,316.50,401.26,51.8,48.1,0.429,555089.8,555089.8,6157,0,0,0,L,1122011218,0,120.88,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022839,962595.00
09/04/2016 17:00,2,1.797,ACTIVE,212.83,353.17,59.933,1473022803,"201051344000983","219011344069620",27.95,38.00,0,318.30,402.16,50.9,47.2,0.420,547461.3,547461.3,6150,0,0,0,L,1122011218,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022840,962596.00
09/04/2016 17:00,2,1.713,ACTIVE,212.61,350.77,59.938,1473022803,"201051344001158","219011344069620",27.71,36.80,0,318.00,401.56,48.1,44.5,0.407,539383.0,539383.0,6154,0,0,0,L,1122011218,0,120.88,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022841,962597.00
09/04/2016 17:00,2,1.607,ACTIVE,213.06,353.17,59.938,1473022803,"201051344000576","219011344069620",27.91,36.80,0,318.00,401.86,45.5,41.9,0.384,546909.6,546909.6,6171,0,0,0,L,1122011218,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022842,962598.00
09/04/2016 17:00,2,1.506,ACTIVE,210.80,350.17,59.938,1473022803,"274151322000087","219011344069620",26.64,50.20,0,330.03,380.52,40.6,37.3,0.270,759574.9,759574.9,6180,0,0,0,L,1151911521,0,121.55,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473022843,962599.00
09/04/2016 17:15,2,4.801,ACTIVE,216.90,357.38,59.965,1473023703,"201051344000645","219011344069620",27.85,37.80,0,317.40,396.45,135.4,128.8,0.623,546421.5,546421.5,6163,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023704,962600.00
09/04/2016 17:15,2,4.406,ACTIVE,213.06,347.46,59.954,1473023703,"274151322000085","219011344069620",26.82,44.50,0,328.52,379.92,119.6,113.5,0.473,787236.8,787236.8,6103,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023705,962601.00
09/04/2016 17:15,2,4.807,ACTIVE,216.22,358.88,59.970,1473023703,"201051344000633","219011344069620",28.07,38.00,0,318.30,396.75,136.7,130.0,0.654,537961.4,537961.4,6160,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023706,962602.00
09/04/2016 17:15,2,4.826,ACTIVE,217.13,359.48,59.965,1473023703,"201051344000469","219011344069620",27.87,36.00,0,315.00,396.15,136.3,129.7,0.654,540467.4,540467.4,6177,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023707,962603.00
09/04/2016 17:15,2,4.809,ACTIVE,215.09,354.37,59.949,1473023703,"201051344000646","219011344069620",28.01,39.00,0,316.50,391.64,136.3,129.7,0.650,541151.2,541151.2,6152,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023708,962604.00
09/04/2016 17:15,2,4.457,ACTIVE,212.83,360.38,59.954,1473023703,"274151322000052","219011344069620",27.95,44.50,0,327.92,378.12,126.1,119.8,0.495,808672.1,808672.1,6105,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023708,962605.00
09/04/2016 17:15,2,5.037,ACTIVE,216.22,356.18,59.981,1473023703,"201051344000585","219011344069620",27.89,38.00,0,316.50,396.45,142.4,135.5,0.663,550809.8,550809.8,6148,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023709,962606.00
09/04/2016 17:15,2,4.730,ACTIVE,214.87,353.47,59.954,1473023703,"201051344001230","219011344069620",27.95,38.60,0,318.00,389.84,133.9,127.3,0.632,544280.5,544280.5,6181,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023710,962607.00
09/04/2016 17:15,2,4.779,ACTIVE,216.22,356.78,59.954,1473023703,"201051344000582","219011344069620",28.03,37.50,0,316.20,395.85,135.7,129.0,0.632,537020.8,537020.8,6146,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023711,962608.00
09/04/2016 17:15,2,4.693,ACTIVE,215.09,354.67,59.949,1473023703,"201051344000955","219011344069620",28.03,39.80,0,318.30,390.14,133.3,126.8,0.636,550872.6,550872.6,6151,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023712,962609.00
09/04/2016 17:15,2,2.957,ACTIVE,212.83,417.19,59.954,1473023703,"274151322000094","219011344069620",38.41,46.40,0,333.33,445.75,115.2,109.2,0.446,664536.0,664536.0,6226,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023713,962610.00
09/04/2016 17:15,2,4.840,ACTIVE,217.13,358.28,59.959,1473023703,"201051344000579","219011344069620",28.15,38.60,0,319.81,396.45,138.0,131.3,0.654,554746.4,554746.4,6162,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023714,962611.00
09/04/2016 17:15,2,4.754,ACTIVE,215.09,354.67,59.933,1473023703,"201051344000890","219011344069620",28.09,39.80,0,317.70,391.94,135.3,128.6,0.619,548128.3,548128.3,6147,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023715,962612.00
09/04/2016 17:15,2,4.723,ACTIVE,215.77,355.58,59.965,1473023703,"201051344000438","219011344069620",28.13,40.00,0,316.80,394.35,134.6,127.9,0.641,549610.0,549610.0,6157,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023716,962613.00
09/04/2016 17:15,2,4.729,ACTIVE,215.54,354.67,59.959,1473023703,"201051344000417","219011344069620",27.83,39.80,0,316.20,392.55,133.3,126.7,0.636,540805.3,540805.3,6151,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023717,962614.00
09/04/2016 17:15,2,4.533,ACTIVE,212.38,352.87,59.986,1473023703,"274151322000083","219011344069620",27.83,48.80,0,327.62,377.82,127.8,121.4,0.530,801335.7,801335.7,6124,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023718,962615.00
09/04/2016 17:15,2,4.754,ACTIVE,213.51,363.09,59.949,1473023703,"274151322000076","219011344069620",28.37,45.00,0,328.22,379.62,136.3,129.7,0.530,855180.5,855180.5,6128,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023718,962616.00
09/04/2016 17:15,2,4.838,ACTIVE,216.00,357.08,59.959,1473023703,"201051344000868","219011344069620",27.75,37.00,0,317.40,395.25,135.9,129.3,0.623,539273.6,539273.6,6171,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023719,962617.00
09/04/2016 17:15,2,4.836,ACTIVE,212.83,361.59,59.954,1473023703,"274151322000095","219011344069620",28.19,47.30,0,327.62,380.82,138.0,131.3,0.530,846556.8,846556.8,6142,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023720,962618.00
09/04/2016 17:15,2,4.814,ACTIVE,216.90,354.67,59.965,1473023703,"201051344000988","219011344069620",18.27,36.30,0,318.30,398.86,89.1,84.1,0.424,525405.9,525405.9,6176,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023721,962619.00
09/04/2016 17:15,2,4.920,ACTIVE,216.00,354.07,59.949,1473023703,"201051344001025","219011344069620",27.95,38.20,0,316.20,395.55,139.3,132.5,0.632,549583.7,549583.7,6156,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023722,962620.00
09/04/2016 17:15,2,4.879,ACTIVE,216.90,360.08,59.928,1473023703,"201051344000458","219011344069620",27.83,38.80,0,316.80,397.35,137.5,130.8,0.663,546641.9,546641.9,6155,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023723,962621.00
09/04/2016 17:15,2,4.840,ACTIVE,217.35,359.18,59.954,1473023703,"201051344000853","219011344069620",27.99,38.00,0,319.81,397.66,137.2,130.5,0.650,545905.8,545905.8,6160,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023724,962622.00
09/04/2016 17:15,2,4.744,ACTIVE,215.32,354.97,59.949,1473023703,"201051344000685","219011344069620",28.21,40.20,0,315.30,394.05,135.5,128.9,0.658,548868.3,548868.3,6169,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023725,962623.00
09/04/2016 17:15,2,4.762,ACTIVE,216.00,355.28,59.922,1473023703,"201051344000917","219011344069620",28.39,39.00,0,318.30,395.85,137.0,130.3,0.650,545811.5,545811.5,6179,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023726,962624.00
09/04/2016 17:15,2,4.844,ACTIVE,215.32,354.37,59.954,1473023703,"201051344001145","219011344069620",27.89,38.60,0,318.00,394.35,136.8,130.1,0.632,551016.9,551016.9,6177,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023727,962625.00
09/04/2016 17:15,2,4.830,ACTIVE,216.45,355.58,59.949,1473023703,"201051344000651","219011344069620",28.07,37.80,0,317.70,395.85,137.4,130.7,0.628,544017.7,544017.7,6149,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023727,962626.00
09/04/2016 17:15,2,4.328,ACTIVE,212.61,345.96,59.944,1473023703,"274151322000088","219011344069620",27.04,43.60,0,327.62,379.02,118.5,112.4,0.460,771466.4,771466.4,6112,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023728,962627.00
09/04/2016 17:15,2,2.908,ACTIVE,213.51,428.01,59.949,1473023703,"274151322000068","219011344069620",39.04,44.00,0,334.54,448.45,116.9,110.9,0.455,664914.4,664914.4,6222,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023729,962628.00
09/04/2016 17:15,2,4.820,ACTIVE,215.54,354.97,59.917,1473023703,"201051344001135","219011344069620",27.79,38.80,0,318.00,394.65,135.6,129.0,0.632,540152.9,540152.9,6147,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023730,962629.00
09/04/2016 17:15,2,4.785,ACTIVE,215.54,357.38,59.949,1473023703,"201051344000594","219011344069620",28.21,39.80,0,316.20,396.45,136.8,130.1,0.632,551033.9,551033.9,6159,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023731,962630.00
09/04/2016 17:15,2,4.803,ACTIVE,216.22,354.37,59.996,1473023703,"201051344001203","219011344069620",27.97,37.30,0,315.30,395.85,136.0,129.3,0.645,548309.2,548309.2,6166,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023732,962631.00
09/04/2016 17:15,2,4.426,ACTIVE,212.61,350.17,59.949,1473023703,"274151322000054","219011344069620",26.88,45.50,0,326.72,379.62,120.5,114.3,0.464,787374.1,787374.1,6104,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023733,962632.00
09/04/2016 17:15,2,4.789,ACTIVE,216.00,356.18,59.959,1473023703,"201051344000867","219011344069620",28.03,39.00,0,318.30,394.95,136.0,129.3,0.628,538339.8,538339.8,6161,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023734,962633.00
09/04/2016 17:15,2,4.557,ACTIVE,216.00,356.18,59.959,1473023703,"201051344001093","219011344069620",28.47,36.30,0,316.80,393.75,131.4,124.9,0.610,545209.4,545209.4,6184,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023735,962634.00
09/04/2016 17:15,2,4.832,ACTIVE,216.45,357.68,59.954,1473023703,"201051344000900","219011344069620",28.11,37.30,0,317.10,397.35,137.6,130.9,0.628,555067.3,555067.3,6173,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023736,962635.00
09/04/2016 17:15,2,4.703,ACTIVE,216.45,356.18,59.917,1473023703,"201051344000648","219011344069620",28.01,36.80,0,316.50,397.05,133.3,126.8,0.623,544003.3,544003.3,6156,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023737,962636.00
09/04/2016 17:15,2,4.766,ACTIVE,216.67,357.08,59.959,1473023703,"201051344000569","219011344069620",27.97,39.00,0,317.10,395.85,135.0,128.4,0.636,555116.6,555116.6,6158,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023738,962637.00
09/04/2016 17:15,2,4.760,ACTIVE,216.90,356.18,59.959,1473023703,"201051344000983","219011344069620",28.51,38.80,0,319.21,396.45,137.3,130.6,0.654,547488.5,547488.5,6151,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023738,962638.00
09/04/2016 17:15,2,4.811,ACTIVE,216.67,358.28,59.954,1473023703,"201051344001158","219011344069620",27.61,37.50,0,319.21,395.25,134.5,127.9,0.632,539409.7,539409.7,6155,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023739,962639.00
09/04/2016 17:15,2,4.750,ACTIVE,216.90,359.48,59.949,1473023703,"201051344000576","219011344069620",27.79,37.00,0,318.91,397.05,133.7,127.1,0.632,546936.2,546936.2,6172,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023740,962640.00
09/04/2016 17:15,2,4.432,ACTIVE,212.83,357.98,59.928,1473023703,"274151322000087","219011344069620",26.80,50.40,0,328.52,379.32,120.2,114.1,0.446,759598.7,759598.7,6181,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473023741,962641.00
09/04/2016 17:30,2,4.143,ACTIVE,215.77,354.67,59.959,1473024605,"201051344000645","219011344069620",27.81,37.50,0,339.34,388.94,116.7,110.7,0.544,546450.1,546450.1,6164,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024606,962642.00
09/04/2016 17:30,2,3.730,ACTIVE,212.38,349.86,59.949,1473024605,"274151322000085","219011344069620",26.70,43.60,0,333.33,370.60,100.8,95.3,0.389,787261.8,787261.8,6104,0,0,0,L,1151911521,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024607,962643.00
09/04/2016 17:30,2,4.139,ACTIVE,215.32,354.67,59.965,1473024605,"201051344000633","219011344069620",28.03,38.20,0,338.14,389.84,117.5,111.5,0.566,537990.2,537990.2,6161,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024607,962644.00
09/04/2016 17:30,2,4.080,ACTIVE,215.77,355.28,59.959,1473024605,"201051344000469","219011344069620",28.39,36.30,0,338.44,391.04,117.4,111.4,0.566,540496.1,540496.1,6178,0,0,0,L,1122011218,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024608,962645.00
09/04/2016 17:30,2,4.117,ACTIVE,214.41,353.17,59.965,1473024605,"201051344000646","219011344069620",28.01,39.30,0,333.03,385.03,116.8,110.8,0.557,541179.8,541179.8,6153,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024609,962646.00
09/04/2016 17:30,2,3.809,ACTIVE,211.93,360.38,59.959,1473024605,"274151322000052","219011344069620",27.89,44.50,0,333.03,373.01,107.6,101.9,0.424,808698.6,808698.6,6106,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024610,962647.00
09/04/2016 17:30,2,4.352,ACTIVE,215.54,354.07,59.959,1473024605,"201051344000585","219011344069620",28.07,38.40,0,336.94,387.44,123.7,117.4,0.583,550839.9,550839.9,6149,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024611,962648.00
09/04/2016 17:30,2,4.061,ACTIVE,214.41,351.07,59.959,1473024605,"201051344001230","219011344069620",27.95,38.80,0,333.03,383.83,114.9,109.0,0.539,544308.6,544308.6,6182,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024612,962649.00
09/04/2016 17:30,2,4.125,ACTIVE,215.54,353.17,59.933,1473024605,"201051344000582","219011344069620",27.97,38.20,0,334.84,386.23,116.9,110.9,0.548,537049.3,537049.3,6147,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024613,962650.00
09/04/2016 17:30,2,3.982,ACTIVE,214.41,350.47,59.954,1473024605,"201051344000955","219011344069620",28.37,40.20,0,333.93,383.53,114.4,108.5,0.544,550900.5,550900.5,6152,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024614,962651.00
09/04/2016 17:30,2,2.592,ACTIVE,212.16,402.16,59.949,1473024605,"274151322000094","219011344069620",37.67,46.20,0,383.53,436.73,98.8,93.4,0.371,664560.1,664560.1,6227,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024615,962652.00
09/04/2016 17:30,2,4.191,ACTIVE,216.00,355.28,59.959,1473024605,"201051344000579","219011344069620",28.47,38.60,0,338.74,390.14,120.8,114.6,0.566,554775.5,554775.5,6163,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024616,962653.00
09/04/2016 17:30,2,4.158,ACTIVE,214.41,352.27,59.959,1473024605,"201051344000890","219011344069620",27.77,39.80,0,334.24,384.43,116.9,110.9,0.544,548156.7,548156.7,6148,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024617,962654.00
09/04/2016 17:30,2,4.104,ACTIVE,215.09,353.77,59.959,1473024605,"201051344000438","219011344069620",27.99,40.40,0,334.84,385.63,116.3,110.3,0.557,549638.2,549638.2,6158,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024618,962655.00
09/04/2016 17:30,2,4.062,ACTIVE,214.64,351.97,59.954,1473024605,"201051344000417","219011344069620",28.05,40.40,0,334.24,384.13,115.5,109.5,0.552,540833.2,540833.2,6152,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024618,962656.00
09/04/2016 17:30,2,3.939,ACTIVE,211.70,353.47,59.954,1473024605,"274151322000083","219011344069620",27.83,48.30,0,333.63,373.61,111.0,105.2,0.455,801362.6,801362.6,6125,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024619,962657.00
09/04/2016 17:30,2,4.092,ACTIVE,212.83,351.97,59.965,1473024605,"274151322000076","219011344069620",28.51,44.00,0,333.63,375.11,118.2,112.1,0.468,855209.2,855209.2,6129,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024620,962658.00
09/04/2016 17:30,2,4.174,ACTIVE,215.09,353.77,59.959,1473024605,"201051344000868","219011344069620",27.97,37.50,0,338.14,388.34,118.2,112.1,0.544,539302.2,539302.2,6172,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024621,962659.00
09/04/2016 17:30,2,4.170,ACTIVE,211.93,357.68,59.944,1473024605,"274151322000095","219011344069620",28.35,46.80,0,333.63,375.41,119.6,113.5,0.460,846585.7,846585.7,6143,0,0,0,L,1151911521,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024622,962660.00
09/04/2016 17:30,2,4.195,ACTIVE,216.00,364.89,59.938,1473024605,"201051344000988","219011344069620",18.25,35.40,0,319.21,399.46,77.6,72.9,0.667,525424.5,525424.5,6177,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024623,962661.00
09/04/2016 17:30,2,4.234,ACTIVE,215.32,352.57,59.954,1473024605,"201051344001025","219011344069620",28.03,38.60,0,335.14,385.93,120.2,114.1,0.548,549613.1,549613.1,6157,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024624,962662.00
09/04/2016 17:30,2,4.125,ACTIVE,215.77,354.07,59.975,1473024605,"201051344000458","219011344069620",28.09,39.30,0,337.84,390.74,117.3,111.3,0.570,546670.9,546670.9,6156,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024625,962663.00
09/04/2016 17:30,2,4.025,ACTIVE,216.22,356.78,59.949,1473024605,"201051344000853","219011344069620",28.07,38.20,0,338.44,389.24,114.5,108.6,0.544,545934.7,545934.7,6161,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024626,962664.00
09/04/2016 17:30,2,3.926,ACTIVE,214.41,352.57,59.922,1473024605,"201051344000685","219011344069620",28.05,40.40,0,334.54,385.03,111.5,105.7,0.548,548896.8,548896.8,6170,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024627,962665.00
09/04/2016 17:30,2,3.883,ACTIVE,214.87,352.57,59.986,1473024605,"201051344000917","219011344069620",27.93,39.50,0,333.93,385.63,109.8,104.1,0.517,545840.3,545840.3,6180,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024628,962666.00
09/04/2016 17:30,2,3.816,ACTIVE,214.41,351.67,59.970,1473024605,"201051344001145","219011344069620",27.95,39.00,0,335.14,385.63,108.0,102.3,0.499,551045.7,551045.7,6178,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024629,962667.00
09/04/2016 17:30,2,3.766,ACTIVE,215.32,352.57,59.938,1473024605,"201051344000651","219011344069620",27.83,38.80,0,337.84,386.83,106.2,100.6,0.491,544046.6,544046.6,6150,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024630,962668.00
09/04/2016 17:30,2,3.291,ACTIVE,211.48,342.05,59.959,1473024605,"274151322000088","219011344069620",26.94,43.00,0,333.33,370.90,89.7,84.7,0.340,771491.2,771491.2,6113,0,0,0,L,1151911521,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024630,962669.00
09/04/2016 17:30,2,2.217,ACTIVE,212.38,415.09,59.949,1473024605,"274151322000068","219011344069620",38.63,44.50,0,386.83,439.43,86.4,81.4,0.331,664938.7,664938.7,6223,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024631,962670.00
09/04/2016 17:30,2,3.529,ACTIVE,214.41,349.86,59.959,1473024605,"201051344001135","219011344069620",28.27,39.50,0,334.54,384.73,101.1,95.6,0.464,540181.6,540181.6,6148,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024632,962671.00
09/04/2016 17:30,2,3.512,ACTIVE,213.96,351.67,59.944,1473024605,"201051344000594","219011344069620",28.23,39.30,0,334.24,386.23,100.4,95.0,0.464,551062.7,551062.7,6160,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024633,962672.00
09/04/2016 17:30,2,3.465,ACTIVE,214.87,350.17,59.981,1473024605,"201051344001203","219011344069620",27.97,37.00,0,336.34,385.93,98.2,92.9,0.464,548337.9,548337.9,6167,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024634,962673.00
09/04/2016 17:30,2,3.152,ACTIVE,211.70,346.86,59.917,1473024605,"274151322000054","219011344069620",26.88,45.30,0,333.03,372.11,85.8,80.8,0.327,787399.3,787399.3,6105,0,0,0,L,1151911521,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024635,962674.00
09/04/2016 17:30,2,3.533,ACTIVE,214.41,350.47,59.954,1473024605,"201051344000867","219011344069620",27.69,39.30,0,338.14,389.24,99.1,93.7,0.460,538368.5,538368.5,6162,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024636,962675.00
09/04/2016 17:30,2,3.281,ACTIVE,214.64,351.07,59.965,1473024605,"201051344001093","219011344069620",28.15,36.80,0,337.24,385.03,93.6,88.4,0.438,545236.9,545236.9,6185,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024637,962676.00
09/04/2016 17:30,2,3.574,ACTIVE,214.87,351.67,59.959,1473024605,"201051344000900","219011344069620",28.11,38.40,0,338.14,389.54,101.8,96.3,0.473,555096.3,555096.3,6174,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024638,962677.00
09/04/2016 17:30,2,3.516,ACTIVE,215.09,351.97,59.917,1473024605,"201051344000648","219011344069620",28.05,36.50,0,339.34,389.24,99.8,94.4,0.473,544031.5,544031.5,6157,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024639,962678.00
09/04/2016 17:30,2,3.586,ACTIVE,215.09,352.57,59.954,1473024605,"201051344000569","219011344069620",27.83,39.00,0,338.14,389.54,101.0,95.6,0.473,555145.1,555145.1,6159,0,0,0,L,1122011218,0,121.78,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024640,962679.00
09/04/2016 17:30,2,3.561,ACTIVE,215.32,351.97,59.949,1473024605,"201051344000983","219011344069620",28.53,38.40,0,338.44,390.14,102.8,97.3,0.486,547517.7,547517.7,6152,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024640,962680.00
09/04/2016 17:30,2,3.543,ACTIVE,215.09,352.27,59.954,1473024605,"201051344001158","219011344069620",27.69,38.00,0,338.44,389.84,99.4,94.0,0.473,539438.1,539438.1,6156,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024641,962681.00
09/04/2016 17:30,2,3.375,ACTIVE,215.32,352.87,59.965,1473024605,"201051344000576","219011344069620",28.21,38.00,0,338.44,389.24,96.3,91.1,0.455,546964.3,546964.3,6173,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024642,962682.00
09/04/2016 17:30,2,3.191,ACTIVE,211.70,345.06,59.949,1473024605,"274151322000087","219011344069620",26.68,50.80,0,333.33,370.30,86.2,81.2,0.314,759623.9,759623.9,6182,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473024643,962683.00
09/04/2016 17:45,2,2.865,ACTIVE,214.64,349.56,59.938,1473025503,"201051344000645","219011344069620",28.39,35.80,0,317.40,395.55,82.4,77.6,0.380,546466.9,546466.9,6165,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025504,962684.00
09/04/2016 17:45,2,2.605,ACTIVE,211.70,350.77,59.949,1473025503,"274151322000085","219011344069620",27.15,40.40,0,328.52,379.02,71.8,67.3,0.499,787276.4,787276.4,6105,0,0,0,L,1151911521,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025505,962685.00
09/04/2016 17:45,2,2.904,ACTIVE,214.19,350.47,59.944,1473025503,"201051344000633","219011344069620",28.25,35.40,0,318.61,392.85,83.2,78.3,0.393,538007.1,538007.1,6162,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025506,962686.00
09/04/2016 17:45,2,2.844,ACTIVE,214.41,349.86,59.949,1473025503,"201051344000469","219011344069620",28.67,34.80,0,315.30,394.95,82.6,77.8,0.402,540512.9,540512.9,6179,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025507,962687.00
09/04/2016 17:45,2,2.852,ACTIVE,213.29,347.76,59.933,1473025503,"201051344000646","219011344069620",28.59,36.80,0,315.00,391.64,82.6,77.8,0.389,541196.6,541196.6,6154,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025508,962688.00
09/04/2016 17:45,2,2.660,ACTIVE,211.25,354.37,59.907,1473025503,"274151322000052","219011344069620",28.11,40.60,0,327.62,378.42,75.8,71.2,0.535,808714.1,808714.1,6107,0,0,0,L,1151911521,0,121.33,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025509,962689.00
09/04/2016 17:45,2,3.066,ACTIVE,214.19,349.56,59.965,1473025503,"201051344000585","219011344069620",28.29,36.30,0,317.70,394.35,87.8,82.9,0.407,550857.7,550857.7,6150,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025510,962690.00
09/04/2016 17:45,2,2.797,ACTIVE,213.06,345.96,59.959,1473025503,"201051344001230","219011344069620",28.41,37.30,0,314.40,406.67,80.5,75.8,0.371,544324.8,544324.8,6183,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025511,962691.00
09/04/2016 17:45,2,2.877,ACTIVE,214.19,348.06,59.928,1473025503,"201051344000582","219011344069620",28.01,37.00,0,315.00,393.15,81.7,76.9,0.376,537065.8,537065.8,6148,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025512,962692.00
09/04/2016 17:45,2,2.785,ACTIVE,213.51,346.86,59.901,1473025503,"201051344000955","219011344069620",28.47,38.00,0,318.00,390.14,80.3,75.6,0.380,550916.8,550916.8,6153,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025513,962693.00
09/04/2016 17:45,2,1.787,ACTIVE,211.48,418.39,59.944,1473025503,"274151322000094","219011344069620",37.87,42.50,0,332.43,445.75,68.6,64.3,0.464,664573.8,664573.8,6228,0,0,0,L,1151911521,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025514,962694.00
09/04/2016 17:45,2,2.941,ACTIVE,214.64,349.86,59.944,1473025503,"201051344000579","219011344069620",28.45,36.30,0,318.61,395.25,84.8,79.9,0.398,554792.7,554792.7,6164,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025515,962695.00
09/04/2016 17:45,2,2.852,ACTIVE,213.51,346.56,59.996,1473025503,"201051344000890","219011344069620",28.37,38.00,0,317.40,391.94,82.0,77.2,0.380,548173.3,548173.3,6149,0,0,0,L,1122011218,0,122.68,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025515,962696.00
09/04/2016 17:45,2,2.795,ACTIVE,213.96,348.66,59.944,1473025503,"201051344000438","219011344069620",28.65,38.00,0,316.80,392.55,81.2,76.4,0.389,549654.7,549654.7,6159,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025516,962697.00
09/04/2016 17:45,2,2.846,ACTIVE,213.74,347.76,59.954,1473025503,"201051344000417","219011344069620",28.11,38.00,0,315.30,391.34,81.0,76.3,0.389,540849.6,540849.6,6153,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025517,962698.00
09/04/2016 17:45,2,2.723,ACTIVE,211.25,347.16,59.944,1473025503,"274151322000083","219011344069620",27.97,44.00,0,327.62,378.72,77.1,72.5,0.566,801378.1,801378.1,6126,0,0,0,L,1151911521,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025518,962699.00
09/04/2016 17:45,2,2.844,ACTIVE,211.93,348.66,59.965,1473025503,"274151322000076","219011344069620",28.63,41.00,0,327.92,378.72,82.4,77.6,0.318,855225.8,855225.8,6130,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025519,962700.00
09/04/2016 17:45,2,2.930,ACTIVE,213.74,348.66,59.949,1473025503,"201051344000868","219011344069620",28.09,35.60,0,315.30,391.64,83.4,78.6,0.384,539318.9,539318.9,6173,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025520,962701.00
09/04/2016 17:45,2,2.883,ACTIVE,211.25,351.97,59.949,1473025503,"274151322000095","219011344069620",28.75,43.80,0,327.02,378.12,83.9,79.0,0.318,846602.5,846602.5,6144,0,0,0,L,1151911521,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025521,962702.00
09/04/2016 17:45,2,2.996,ACTIVE,214.41,356.18,59.954,1473025503,"201051344000988","219011344069620",18.21,33.30,0,335.14,397.05,55.3,51.4,0.464,525435.3,525435.3,6178,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025522,962703.00
09/04/2016 17:45,2,3.029,ACTIVE,213.74,347.16,59.949,1473025503,"201051344001025","219011344069620",28.03,36.50,0,317.40,391.94,86.0,81.1,0.407,549630.1,549630.1,6158,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025523,962704.00
09/04/2016 17:45,2,3.018,ACTIVE,214.41,349.26,59.959,1473025503,"201051344000458","219011344069620",28.27,36.50,0,317.10,396.45,86.5,81.5,0.424,546687.9,546687.9,6157,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025524,962705.00
09/04/2016 17:45,2,3.002,ACTIVE,215.09,351.07,59.938,1473025503,"201051344000853","219011344069620",28.55,35.80,0,321.61,397.66,86.8,81.9,0.407,545951.6,545951.6,6162,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025525,962706.00
09/04/2016 17:45,2,2.971,ACTIVE,213.74,348.96,59.959,1473025503,"201051344000685","219011344069620",28.03,38.40,0,315.30,391.94,84.3,79.4,0.415,548913.2,548913.2,6171,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025526,962707.00
09/04/2016 17:45,2,3.018,ACTIVE,214.19,347.76,59.949,1473025503,"201051344000917","219011344069620",28.25,38.20,0,318.61,395.85,86.3,81.4,0.415,545856.9,545856.9,6181,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025527,962708.00
09/04/2016 17:45,2,3.035,ACTIVE,213.74,348.06,59.965,1473025503,"201051344001145","219011344069620",28.41,37.50,0,318.00,391.64,87.4,82.4,0.402,551062.4,551062.4,6179,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025528,962709.00
09/04/2016 17:45,2,3.072,ACTIVE,214.64,349.56,59.933,1473025503,"201051344000651","219011344069620",28.33,36.50,0,319.21,394.35,88.2,83.2,0.411,544063.3,544063.3,6151,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025529,962710.00
09/04/2016 17:45,2,2.715,ACTIVE,211.25,354.37,59.933,1473025503,"274151322000088","219011344069620",27.49,39.30,0,326.72,379.62,75.5,71.0,0.521,771505.4,771505.4,6114,0,0,0,L,1151911521,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025530,962711.00
09/04/2016 17:45,2,1.914,ACTIVE,212.38,422.30,59.975,1473025503,"274151322000068","219011344069620",38.39,40.20,0,334.84,450.56,74.7,70.2,0.526,664952.7,664952.7,6224,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025531,962712.00
09/04/2016 17:45,2,3.189,ACTIVE,214.19,348.06,59.949,1473025503,"201051344001135","219011344069620",28.05,37.50,0,319.21,391.04,90.6,85.5,0.420,540198.3,540198.3,6149,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025532,962713.00
09/04/2016 17:45,2,3.236,ACTIVE,213.74,350.47,59.938,1473025503,"201051344000594","219011344069620",28.49,37.80,0,317.40,392.25,93.4,88.2,0.429,551079.6,551079.6,6161,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025533,962714.00
09/04/2016 17:45,2,3.189,ACTIVE,214.41,348.36,59.938,1473025503,"201051344001203","219011344069620",28.61,35.80,0,312.89,406.07,92.5,87.3,0.442,548354.4,548354.4,6168,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025533,962715.00
09/04/2016 17:45,2,2.922,ACTIVE,211.48,343.25,59.944,1473025503,"274151322000054","219011344069620",27.63,41.50,0,327.62,378.72,81.8,77.0,0.309,787413.9,787413.9,6106,0,0,0,L,1151911521,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025534,962716.00
09/04/2016 17:45,2,3.318,ACTIVE,214.41,349.26,59.938,1473025503,"201051344000867","219011344069620",28.55,37.00,0,318.00,392.55,96.0,90.7,0.442,538385.3,538385.3,6163,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025535,962717.00
09/04/2016 17:45,2,3.123,ACTIVE,214.64,350.77,59.938,1473025503,"201051344001093","219011344069620",28.77,35.20,0,318.00,391.94,91.0,85.9,0.424,545252.7,545252.7,6186,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025536,962718.00
09/04/2016 17:45,2,3.416,ACTIVE,214.87,352.27,59.949,1473025503,"201051344000900","219011344069620",28.49,35.80,0,316.50,392.25,98.6,93.3,0.455,555113.2,555113.2,6175,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025537,962719.00
09/04/2016 17:45,2,3.361,ACTIVE,215.09,351.37,59.944,1473025503,"201051344000648","219011344069620",28.45,34.50,0,316.20,395.25,96.9,91.6,0.464,544048.1,544048.1,6158,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025538,962720.00
09/04/2016 17:45,2,3.447,ACTIVE,215.09,352.57,59.954,1473025503,"201051344000569","219011344069620",28.17,37.00,0,317.40,393.75,98.3,93.0,0.468,555161.9,555161.9,6160,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025539,962721.00
09/04/2016 17:45,2,3.537,ACTIVE,215.09,352.57,59.949,1473025503,"201051344000983","219011344069620",28.29,36.30,0,317.40,395.55,101.4,95.9,0.477,547534.9,547534.9,6153,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025540,962722.00
09/04/2016 17:45,2,3.494,ACTIVE,215.09,351.37,59.986,1473025503,"201051344001158","219011344069620",27.93,35.20,0,317.70,395.25,98.9,93.5,0.468,539454.7,539454.7,6157,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025541,962723.00
09/04/2016 17:45,2,3.418,ACTIVE,215.32,354.07,59.944,1473025503,"201051344000576","219011344069620",28.47,35.40,0,316.80,396.45,98.5,93.2,0.460,546980.7,546980.7,6174,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025542,962724.00
