ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 17:45,2,3.148,ACTIVE,211.70,345.06,59.954,1473025503,"274151322000087","219011344069620",27.57,45.80,0,329.13,379.32,87.9,82.9,0.323,759638.4,759638.4,6183,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473025543,962725.00
09/04/2016 18:00,2,0.957,ACTIVE,212.61,345.06,59.991,1473026403,"201051344000645","219011344069620",27.27,34.50,0,318.91,395.25,26.4,23.6,0.208,546484.6,546484.6,6166,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026404,962726.00
09/04/2016 18:00,2,0.855,ACTIVE,210.80,343.55,59.922,1473026403,"274151322000085","219011344069620",26.36,39.00,0,329.13,379.32,22.9,20.1,0.146,787291.7,787291.7,6106,0,0,0,L,1151911521,0,121.78,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026405,962727.00
09/04/2016 18:00,2,0.965,ACTIVE,212.61,346.26,59.975,1473026403,"201051344000633","219011344069620",27.53,34.50,0,318.30,394.95,26.9,24.0,0.221,538025.0,538025.0,6163,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026406,962728.00
09/04/2016 18:00,2,0.977,ACTIVE,212.38,345.06,59.965,1473026403,"201051344000469","219011344069620",27.06,33.80,0,316.20,395.85,26.8,23.9,0.217,540530.7,540530.7,6180,0,0,0,L,1122011218,0,120.42,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026407,962729.00
09/04/2016 18:00,2,0.986,ACTIVE,211.93,344.45,59.970,1473026403,"201051344000646","219011344069620",27.35,36.00,0,316.80,391.04,27.4,24.5,0.217,541214.4,541214.4,6155,0,0,0,L,1122011218,0,121.78,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026408,962730.00
09/04/2016 18:00,2,0.912,ACTIVE,210.35,343.85,59.912,1473026403,"274151322000052","219011344069620",27.19,38.60,0,328.52,379.02,25.2,22.4,0.168,808730.3,808730.3,6108,0,0,0,L,1151911521,0,120.88,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026409,962731.00
09/04/2016 18:00,2,1.062,ACTIVE,212.38,345.06,59.965,1473026403,"201051344000585","219011344069620",27.89,35.60,0,319.51,391.04,30.0,27.1,0.230,550876.7,550876.7,6151,0,0,0,L,1122011218,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026410,962732.00
09/04/2016 18:00,2,0.941,ACTIVE,211.93,343.25,59.970,1473026403,"201051344001230","219011344069620",27.57,35.80,0,318.00,389.24,26.3,23.5,0.199,544342.1,544342.1,6184,0,0,0,L,1122011218,0,121.78,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026411,962733.00
09/04/2016 18:00,2,1.006,ACTIVE,212.83,345.06,59.996,1473026403,"201051344000582","219011344069620",26.54,35.80,0,315.90,392.55,27.1,24.2,0.212,537083.3,537083.3,6149,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026412,962734.00
09/04/2016 18:00,2,1.002,ACTIVE,211.93,344.15,59.928,1473026403,"201051344000955","219011344069620",27.49,37.50,0,318.30,389.54,28.0,25.1,0.221,550934.0,550934.0,6154,0,0,0,L,1122011218,0,121.10,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026413,962735.00
09/04/2016 18:00,2,0.615,ACTIVE,210.80,391.64,59.965,1473026403,"274151322000094","219011344069620",36.24,40.60,0,379.32,455.37,22.6,19.9,0.150,664588.2,664588.2,6229,0,0,0,L,1151911521,0,121.10,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026413,962736.00
09/04/2016 18:00,2,1.094,ACTIVE,212.38,345.06,59.975,1473026403,"201051344000579","219011344069620",27.37,35.00,0,318.61,395.85,30.3,27.4,0.234,554810.9,554810.9,6165,0,0,0,L,1122011218,0,120.88,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026414,962737.00
09/04/2016 18:00,2,1.068,ACTIVE,212.16,343.85,59.965,1473026403,"201051344000890","219011344069620",27.25,37.00,0,317.40,391.04,29.5,26.6,0.230,548190.8,548190.8,6150,0,0,0,L,1122011218,0,121.78,120.42,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026415,962738.00
09/04/2016 18:00,2,1.035,ACTIVE,212.38,345.66,59.981,1473026403,"201051344000438","219011344069620",27.69,37.50,0,318.00,391.64,29.1,26.2,0.243,549672.0,549672.0,6160,0,0,0,L,1122011218,0,122.01,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026416,962739.00
09/04/2016 18:00,2,1.076,ACTIVE,212.16,345.06,59.975,1473026403,"201051344000417","219011344069620",27.15,37.00,0,318.91,390.74,29.6,26.7,0.239,540866.8,540866.8,6154,0,0,0,L,1122011218,0,121.33,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026417,962740.00
09/04/2016 18:00,2,1.000,ACTIVE,210.35,343.85,59.970,1473026403,"274151322000083","219011344069620",27.15,41.80,0,328.22,378.12,27.5,24.6,0.194,801394.5,801394.5,6127,0,0,0,L,1151911521,0,120.88,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026418,962741.00
09/04/2016 18:00,2,1.051,ACTIVE,211.48,340.55,60.007,1473026403,"274151322000076","219011344069620",27.83,38.60,0,329.13,378.72,29.6,26.6,0.194,855243.3,855243.3,6131,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026419,962742.00
09/04/2016 18:00,2,1.074,ACTIVE,212.16,344.76,59.986,1473026403,"201051344000868","219011344069620",27.41,34.50,0,316.80,391.34,29.9,26.9,0.234,539336.5,539336.5,6174,0,0,0,L,1122011218,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026420,962743.00
09/04/2016 18:00,2,1.047,ACTIVE,210.57,340.55,59.975,1473026403,"274151322000095","219011344069620",27.51,41.00,0,327.62,378.72,29.2,26.3,0.194,846620.2,846620.2,6145,0,0,0,L,1151911521,0,121.55,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026421,962744.00
09/04/2016 18:00,2,1.035,ACTIVE,212.38,344.76,59.981,1473026403,"201051344000988","219011344069620",18.09,32.80,0,335.44,389.84,19.0,16.4,0.155,525446.7,525446.7,6179,0,0,0,L,1122011218,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026422,962745.00
09/04/2016 18:00,2,1.088,ACTIVE,212.38,344.45,59.975,1473026403,"201051344001025","219011344069620",27.39,35.40,0,317.10,391.94,30.2,27.2,0.234,549648.3,549648.3,6159,0,0,0,L,1122011218,0,121.33,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026423,962746.00
09/04/2016 18:00,2,1.061,ACTIVE,212.16,344.76,59.981,1473026403,"201051344000458","219011344069620",27.10,35.20,0,319.21,396.45,29.1,26.2,0.239,546705.8,546705.8,6158,0,0,0,L,1122011218,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026424,962747.00
09/04/2016 18:00,2,1.004,ACTIVE,212.83,346.56,59.986,1473026403,"201051344000853","219011344069620",28.03,34.50,0,322.51,397.35,28.6,25.6,0.230,545969.4,545969.4,6163,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026425,962748.00
09/04/2016 18:00,2,0.965,ACTIVE,212.61,344.45,59.981,1473026403,"201051344000685","219011344069620",27.69,37.80,0,316.20,391.34,27.1,24.2,0.230,548930.6,548930.6,6172,0,0,0,L,1122011218,0,122.46,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026425,962749.00
09/04/2016 18:00,2,0.996,ACTIVE,212.38,343.25,59.996,1473026403,"201051344000917","219011344069620",26.98,37.30,0,318.30,391.94,27.3,24.4,0.217,545874.5,545874.5,6182,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026426,962750.00
09/04/2016 18:00,2,0.977,ACTIVE,212.38,343.85,59.970,1473026403,"201051344001145","219011344069620",27.59,36.30,0,318.91,391.64,27.4,24.5,0.208,551080.1,551080.1,6180,0,0,0,L,1122011218,0,121.55,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026427,962751.00
09/04/2016 18:00,2,0.975,ACTIVE,212.61,344.15,59.965,1473026403,"201051344000651","219011344069620",27.39,35.60,0,318.30,395.55,27.1,24.2,0.217,544080.9,544080.9,6152,0,0,0,L,1122011218,0,122.23,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026428,962752.00
09/04/2016 18:00,2,0.879,ACTIVE,210.35,339.04,59.954,1473026403,"274151322000088","219011344069620",25.98,37.80,0,329.13,379.02,23.1,20.4,0.150,771520.3,771520.3,6115,0,0,0,L,1151911521,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026429,962753.00
09/04/2016 18:00,2,0.623,ACTIVE,211.25,387.44,59.965,1473026403,"274151322000068","219011344069620",35.92,39.00,0,379.02,448.15,22.8,20.0,0.146,664967.2,664967.2,6225,0,0,0,L,1151911521,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026430,962754.00
09/04/2016 18:00,2,1.035,ACTIVE,212.16,343.25,59.970,1473026403,"201051344001135","219011344069620",27.33,36.30,0,318.61,391.34,28.6,25.7,0.221,540215.9,540215.9,6150,0,0,0,L,1122011218,0,121.55,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026431,962755.00
09/04/2016 18:00,2,1.008,ACTIVE,211.93,344.15,59.981,1473026403,"201051344000594","219011344069620",27.41,36.00,0,316.80,392.25,28.0,25.1,0.221,551097.2,551097.2,6162,0,0,0,L,1122011218,0,120.88,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026432,962756.00
09/04/2016 18:00,2,1.002,ACTIVE,212.38,343.85,59.975,1473026403,"201051344001203","219011344069620",27.47,34.80,0,316.20,392.85,27.9,25.0,0.217,548371.8,548371.8,6169,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026433,962757.00
09/04/2016 18:00,2,0.918,ACTIVE,210.57,344.15,59.959,1473026403,"274151322000054","219011344069620",26.24,40.00,0,327.32,379.32,24.5,21.7,0.164,787429.1,787429.1,6107,0,0,0,L,1151911521,0,121.10,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026434,962758.00
09/04/2016 18:00,2,1.078,ACTIVE,212.61,344.76,59.986,1473026403,"201051344000867","219011344069620",27.17,35.60,0,316.80,390.74,29.7,26.7,0.225,538402.9,538402.9,6164,0,0,0,L,1122011218,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026435,962759.00
09/04/2016 18:00,2,0.988,ACTIVE,212.38,344.45,59.986,1473026403,"201051344001093","219011344069620",27.47,34.30,0,318.00,392.85,27.6,24.7,0.217,545269.1,545269.1,6187,0,0,0,L,1122011218,0,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026436,962760.00
09/04/2016 18:00,2,1.098,ACTIVE,212.38,345.96,59.970,1473026403,"201051344000900","219011344069620",27.79,34.80,0,319.51,395.25,30.9,27.9,0.247,555130.8,555130.8,6176,0,0,0,L,1122011218,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026437,962761.00
09/04/2016 18:00,2,1.105,ACTIVE,212.83,346.26,59.981,1473026403,"201051344000648","219011344069620",27.65,33.00,0,318.61,395.55,31.0,28.0,0.252,544065.3,544065.3,6159,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026437,962762.00
09/04/2016 18:00,2,1.154,ACTIVE,212.38,346.26,59.965,1473026403,"201051344000569","219011344069620",27.67,35.60,0,318.61,394.65,32.4,29.4,0.261,555179.3,555179.3,6161,0,0,0,L,1122011218,0,120.65,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026438,962763.00
09/04/2016 18:00,2,1.242,ACTIVE,212.61,347.16,59.991,1473026403,"201051344000983","219011344069620",27.33,35.20,0,315.60,394.35,34.4,31.3,0.278,547552.8,547552.8,6154,0,0,0,L,1122011218,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026439,962764.00
09/04/2016 18:00,2,1.209,ACTIVE,212.61,346.86,59.981,1473026403,"201051344001158","219011344069620",27.55,34.00,0,318.61,393.75,33.8,30.7,0.278,539472.0,539472.0,6158,0,0,0,L,1122011218,0,120.88,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026440,962765.00
09/04/2016 18:00,2,1.238,ACTIVE,212.83,348.96,59.996,1473026403,"201051344000576","219011344069620",27.67,34.30,0,319.81,395.85,34.7,31.6,0.292,546997.7,546997.7,6175,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026441,962766.00
09/04/2016 18:00,2,1.111,ACTIVE,210.80,341.45,59.970,1473026403,"274151322000087","219011344069620",26.88,44.50,0,329.73,378.12,30.2,27.3,0.194,759653.6,759653.6,6184,0,0,0,L,1151911521,0,121.33,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473026442,962767.00
09/04/2016 18:15,2,1.047,ACTIVE,212.38,345.36,59.975,1473027303,"201051344000645","219011344069620",27.97,32.00,0,334.54,379.32,29.6,26.7,0.239,546491.1,546491.1,6167,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027305,962768.00
09/04/2016 18:15,2,0.947,ACTIVE,210.57,342.35,59.938,1473027303,"274151322000085","219011344069620",27.06,36.30,0,330.33,363.69,26.0,23.2,0.159,787297.3,787297.3,6107,0,0,0,L,1151911521,0,122.01,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027306,962769.00
09/04/2016 18:15,2,1.061,ACTIVE,212.38,345.96,59.965,1473027303,"201051344000633","219011344069620",28.01,32.00,0,333.63,379.62,30.1,27.1,0.243,538031.6,538031.6,6164,0,0,0,L,1122011218,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027307,962770.00
09/04/2016 18:15,2,1.045,ACTIVE,212.16,345.36,59.970,1473027303,"201051344000469","219011344069620",28.27,31.30,0,332.43,379.32,30.0,27.0,0.252,540537.3,540537.3,6181,0,0,0,L,1122011218,0,120.42,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027308,962771.00
09/04/2016 18:15,2,1.061,ACTIVE,211.93,344.15,59.970,1473027303,"201051344000646","219011344069620",27.95,33.30,0,332.13,377.52,30.1,27.1,0.239,541221.1,541221.1,6156,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027309,962772.00
09/04/2016 18:15,2,0.986,ACTIVE,210.35,345.66,59.970,1473027303,"274151322000052","219011344069620",27.73,35.80,0,329.73,364.89,27.7,24.8,0.190,808736.4,808736.4,6109,0,0,0,L,1151911521,0,120.88,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027309,962773.00
09/04/2016 18:15,2,1.119,ACTIVE,212.38,345.66,59.975,1473027303,"201051344000585","219011344069620",28.27,32.60,0,333.33,380.22,32.0,29.0,0.243,550884.0,550884.0,6152,0,0,0,L,1122011218,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027310,962774.00
09/04/2016 18:15,2,1.006,ACTIVE,211.93,343.25,59.959,1473027303,"201051344001230","219011344069620",28.31,33.30,0,332.13,374.81,28.9,25.9,0.221,544348.4,544348.4,6185,0,0,0,L,1122011218,0,121.55,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027311,962775.00
09/04/2016 18:15,2,1.021,ACTIVE,212.61,344.45,59.970,1473027303,"201051344000582","219011344069620",28.01,33.00,0,333.03,378.72,29.1,26.1,0.234,537089.8,537089.8,6150,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027312,962776.00
09/04/2016 18:15,2,1.049,ACTIVE,211.93,343.55,59.981,1473027303,"201051344000955","219011344069620",28.07,34.30,0,331.53,375.41,29.9,26.9,0.234,550940.6,550940.6,6155,0,0,0,L,1122011218,0,121.10,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027313,962777.00
09/04/2016 18:15,2,0.635,ACTIVE,210.80,401.56,59.970,1473027303,"274151322000094","219011344069620",37.27,38.40,0,334.54,418.09,24.0,21.3,0.159,664593.3,664593.3,6230,0,0,0,L,1151911521,0,121.10,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027314,962778.00
09/04/2016 18:15,2,1.096,ACTIVE,212.16,344.76,59.965,1473027303,"201051344000579","219011344069620",28.09,32.60,0,332.73,380.52,31.2,28.2,0.243,554817.7,554817.7,6166,0,0,0,L,1122011218,0,120.65,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027315,962779.00
09/04/2016 18:15,2,1.066,ACTIVE,212.38,343.85,59.981,1473027303,"201051344000890","219011344069620",27.95,34.30,0,331.83,377.52,30.2,27.2,0.234,548197.5,548197.5,6151,0,0,0,L,1122011218,0,121.78,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027316,962780.00
09/04/2016 18:15,2,1.033,ACTIVE,212.38,344.76,59.975,1473027303,"201051344000438","219011344069620",28.17,34.50,0,333.33,377.82,29.5,26.6,0.243,549678.5,549678.5,6161,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027317,962781.00
09/04/2016 18:15,2,1.051,ACTIVE,212.38,344.76,59.975,1473027303,"201051344000417","219011344069620",28.07,34.30,0,332.73,376.92,29.9,26.9,0.239,540873.4,540873.4,6155,0,0,0,L,1122011218,0,121.33,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027318,962782.00
09/04/2016 18:15,2,0.973,ACTIVE,210.57,340.85,59.959,1473027303,"274151322000083","219011344069620",27.67,38.40,0,330.63,365.49,27.3,24.4,0.194,801400.6,801400.6,6128,0,0,0,L,1151911521,0,121.10,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027318,962783.00
09/04/2016 18:15,2,1.016,ACTIVE,211.25,341.45,59.975,1473027303,"274151322000076","219011344069620",28.57,35.40,0,331.53,367.60,29.4,26.5,0.199,855249.8,855249.8,6132,0,0,0,L,1151911521,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027319,962784.00
09/04/2016 18:15,2,1.072,ACTIVE,211.70,345.06,59.954,1473027303,"201051344000868","219011344069620",27.91,32.00,0,332.73,377.52,30.3,27.3,0.230,539343.2,539343.2,6175,0,0,0,L,1122011218,0,120.65,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027320,962785.00
09/04/2016 18:15,2,1.031,ACTIVE,210.80,341.75,59.970,1473027303,"274151322000095","219011344069620",27.77,38.00,0,330.03,367.90,29.0,26.1,0.190,846626.7,846626.7,6146,0,0,0,L,1151911521,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027321,962786.00
09/04/2016 18:15,2,1.074,ACTIVE,212.16,344.45,59.954,1473027303,"201051344000988","219011344069620",18.03,31.30,0,333.03,368.50,19.6,17.0,0.164,525450.9,525450.9,6180,0,0,0,L,1122011218,0,120.65,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027322,962787.00
09/04/2016 18:15,2,1.084,ACTIVE,212.16,344.15,59.970,1473027303,"201051344001025","219011344069620",27.91,32.40,0,332.43,379.62,30.7,27.7,0.234,549655.1,549655.1,6160,0,0,0,L,1122011218,0,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027323,962788.00
09/04/2016 18:15,2,1.074,ACTIVE,212.16,345.36,60.012,1473027303,"201051344000458","219011344069620",27.75,32.80,0,333.93,380.22,30.2,27.3,0.252,546712.5,546712.5,6159,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027324,962789.00
09/04/2016 18:15,2,1.068,ACTIVE,212.61,346.86,59.917,1473027303,"201051344000853","219011344069620",27.97,32.20,0,335.14,383.53,30.3,27.3,0.243,545976.1,545976.1,6164,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027325,962790.00
09/04/2016 18:15,2,1.016,ACTIVE,212.16,345.06,59.975,1473027303,"201051344000685","219011344069620",27.99,34.50,0,332.73,378.12,28.8,25.9,0.247,548936.9,548936.9,6173,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027326,962791.00
09/04/2016 18:15,2,1.041,ACTIVE,212.16,344.45,59.944,1473027303,"201051344000917","219011344069620",28.03,34.30,0,332.43,378.72,29.6,26.6,0.234,545881.0,545881.0,6183,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027327,962792.00
09/04/2016 18:15,2,1.049,ACTIVE,212.38,343.55,59.981,1473027303,"201051344001145","219011344069620",28.05,33.30,0,332.43,378.42,29.9,26.9,0.230,551086.6,551086.6,6181,0,0,0,L,1122011218,0,121.55,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027328,962793.00
09/04/2016 18:15,2,1.045,ACTIVE,212.38,344.76,59.965,1473027303,"201051344000651","219011344069620",28.07,32.60,0,332.73,378.72,29.7,26.8,0.239,544087.5,544087.5,6153,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027328,962794.00
09/04/2016 18:15,2,0.938,ACTIVE,210.35,343.85,59.933,1473027303,"274151322000088","219011344069620",27.06,35.40,0,330.33,363.39,25.7,22.9,0.164,771525.8,771525.8,6116,0,0,0,L,1151911521,0,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027329,962795.00
09/04/2016 18:15,2,0.670,ACTIVE,211.48,403.37,59.986,1473027303,"274151322000068","219011344069620",37.47,36.50,0,331.83,425.91,25.2,22.4,0.155,664972.7,664972.7,6226,0,0,0,L,1151911521,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027330,962796.00
09/04/2016 18:15,2,1.098,ACTIVE,211.93,343.85,59.970,1473027303,"201051344001135","219011344069620",28.07,33.50,0,332.43,377.82,31.2,28.2,0.243,540222.8,540222.8,6151,0,0,0,L,1122011218,0,121.55,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027331,962797.00
09/04/2016 18:15,2,1.074,ACTIVE,211.70,344.45,59.991,1473027303,"201051344000594","219011344069620",28.07,33.30,0,332.43,378.12,30.6,27.6,0.239,551103.9,551103.9,6163,0,0,0,L,1122011218,0,120.65,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027332,962798.00
09/04/2016 18:15,2,1.062,ACTIVE,212.38,344.45,59.965,1473027303,"201051344001203","219011344069620",28.03,32.20,0,332.43,378.72,30.2,27.2,0.247,548378.5,548378.5,6170,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027333,962799.00
09/04/2016 18:15,2,0.971,ACTIVE,210.57,340.25,59.970,1473027303,"274151322000054","219011344069620",27.06,37.00,0,329.43,364.29,26.6,23.7,0.177,787434.9,787434.9,6108,0,0,0,L,1151911521,0,121.33,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027334,962800.00
09/04/2016 18:15,2,1.088,ACTIVE,212.16,344.15,59.938,1473027303,"201051344000867","219011344069620",28.01,33.00,0,333.03,377.82,30.9,27.9,0.234,538409.6,538409.6,6165,0,0,0,L,1122011218,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027335,962801.00
09/04/2016 18:15,2,1.006,ACTIVE,212.38,345.36,59.965,1473027303,"201051344001093","219011344069620",28.37,31.80,0,332.43,376.01,28.9,26.0,0.230,545275.3,545275.3,6188,0,0,0,L,1122011218,0,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027336,962802.00
09/04/2016 18:15,2,1.047,ACTIVE,212.16,345.36,59.970,1473027303,"201051344000900","219011344069620",28.53,32.20,0,333.33,379.02,30.2,27.3,0.239,555137.4,555137.4,6177,0,0,0,L,1122011218,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027337,962803.00
09/04/2016 18:15,2,1.057,ACTIVE,212.38,345.06,59.965,1473027303,"201051344000648","219011344069620",27.97,30.80,0,334.84,379.92,30.0,27.0,0.243,544071.9,544071.9,6160,0,0,0,L,1122011218,0,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027338,962804.00
09/04/2016 18:15,2,1.078,ACTIVE,212.16,345.96,59.965,1473027303,"201051344000569","219011344069620",27.93,33.00,0,333.33,379.62,30.5,27.5,0.239,555186.0,555186.0,6162,0,0,0,L,1122011218,0,120.65,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027339,962805.00
09/04/2016 18:15,2,1.105,ACTIVE,212.38,346.26,60.018,1473027303,"201051344000983","219011344069620",27.97,32.60,0,333.63,380.82,31.4,28.4,0.247,547559.7,547559.7,6155,0,0,0,L,1122011218,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027340,962806.00
09/04/2016 18:15,2,1.055,ACTIVE,212.16,345.36,59.975,1473027303,"201051344001158","219011344069620",28.15,31.80,0,333.63,379.62,30.1,27.1,0.239,539478.6,539478.6,6159,0,0,0,L,1122011218,0,120.88,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027341,962807.00
09/04/2016 18:15,2,1.039,ACTIVE,212.61,346.56,59.996,1473027303,"201051344000576","219011344069620",28.03,31.50,0,334.54,379.92,29.5,26.6,0.243,547004.2,547004.2,6176,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027341,962808.00
09/04/2016 18:15,2,0.957,ACTIVE,210.80,346.26,59.959,1473027303,"274151322000087","219011344069620",27.19,40.80,0,328.82,363.39,26.4,23.5,0.164,759659.3,759659.3,6185,0,0,0,L,1151911521,0,121.55,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473027342,962809.00
09/04/2016 18:30,2,1.742,ACTIVE,213.74,353.17,59.938,1473028203,"201051344000645","219011344069620",28.23,31.30,0,333.33,380.82,49.8,46.1,0.411,546499.6,546499.6,6168,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028204,962810.00
09/04/2016 18:30,2,1.561,ACTIVE,211.25,351.97,59.944,1473028203,"274151322000085","219011344069620",27.41,35.20,0,333.63,364.89,43.4,40.0,0.292,787304.7,787304.7,6108,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028205,962811.00
09/04/2016 18:30,2,1.766,ACTIVE,213.74,354.67,59.949,1473028203,"201051344000633","219011344069620",28.57,31.00,0,332.13,381.73,51.1,47.4,0.429,538040.3,538040.3,6165,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028206,962812.00
09/04/2016 18:30,2,1.775,ACTIVE,213.51,354.07,59.870,1473028203,"201051344000469","219011344069620",28.39,30.50,0,332.13,380.52,51.1,47.4,0.433,540545.9,540545.9,6182,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028207,962813.00
09/04/2016 18:30,2,1.799,ACTIVE,212.61,352.57,59.944,1473028203,"201051344000646","219011344069620",28.15,32.40,0,332.43,378.72,51.3,47.6,0.442,541229.8,541229.8,6157,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028208,962814.00
09/04/2016 18:30,2,1.629,ACTIVE,211.03,351.97,59.880,1473028203,"274151322000052","219011344069620",28.07,35.00,0,333.33,365.80,46.3,42.8,0.323,808744.3,808744.3,6110,0,0,0,L,1151911521,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028209,962815.00
09/04/2016 18:30,2,1.965,ACTIVE,213.29,353.77,59.933,1473028203,"201051344000585","219011344069620",28.31,32.00,0,332.13,381.12,56.3,52.4,0.464,550893.3,550893.3,6153,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028210,962816.00
09/04/2016 18:30,2,1.803,ACTIVE,212.83,351.07,59.959,1473028203,"201051344001230","219011344069620",28.19,32.40,0,331.23,376.31,51.5,47.8,0.429,544356.9,544356.9,6186,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028211,962817.00
09/04/2016 18:30,2,1.842,ACTIVE,213.74,354.07,59.965,1473028203,"201051344000582","219011344069620",28.23,32.20,0,332.73,379.32,52.7,48.9,0.438,537098.3,537098.3,6151,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028212,962818.00
09/04/2016 18:30,2,1.793,ACTIVE,212.61,351.97,59.949,1473028203,"201051344000955","219011344069620",28.47,33.00,0,331.23,376.01,51.7,48.0,0.442,550949.1,550949.1,6156,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028213,962819.00
09/04/2016 18:30,2,1.121,ACTIVE,211.48,406.37,59.944,1473028203,"274151322000094","219011344069620",37.55,37.50,0,331.53,428.91,42.7,39.3,0.301,664600.2,664600.2,6231,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028214,962820.00
09/04/2016 18:30,2,1.945,ACTIVE,213.74,356.48,59.954,1473028203,"201051344000579","219011344069620",28.57,31.80,0,333.03,381.42,56.3,52.4,0.464,554826.8,554826.8,6167,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028214,962821.00
09/04/2016 18:30,2,1.881,ACTIVE,212.61,352.27,59.912,1473028203,"201051344000890","219011344069620",28.53,33.00,0,331.53,378.12,54.4,50.6,0.438,548206.2,548206.2,6152,0,0,0,L,1122011218,0,122.01,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028215,962822.00
09/04/2016 18:30,2,1.836,ACTIVE,213.29,354.07,60.002,1473028203,"201051344000438","219011344069620",28.75,33.30,0,332.43,378.42,53.5,49.7,0.451,549687.1,549687.1,6162,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028216,962823.00
09/04/2016 18:30,2,1.879,ACTIVE,212.83,353.47,59.949,1473028203,"201051344000417","219011344069620",28.29,33.00,0,332.13,378.12,53.9,50.1,0.460,540882.1,540882.1,6156,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028217,962824.00
09/04/2016 18:30,2,1.752,ACTIVE,211.25,349.26,59.933,1473028203,"274151322000083","219011344069620",28.19,37.00,0,333.63,365.80,50.0,46.3,0.362,801408.5,801408.5,6129,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028218,962825.00
09/04/2016 18:30,2,1.816,ACTIVE,211.93,346.26,59.933,1473028203,"274151322000076","219011344069620",28.75,34.30,0,334.84,367.90,52.9,49.1,0.367,855258.3,855258.3,6133,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028219,962826.00
09/04/2016 18:30,2,1.951,ACTIVE,213.29,355.28,59.944,1473028203,"201051344000868","219011344069620",28.27,31.00,0,333.03,379.62,55.9,52.0,0.460,539352.0,539352.0,6176,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028220,962827.00
09/04/2016 18:30,2,1.879,ACTIVE,211.25,354.37,59.938,1473028203,"274151322000095","219011344069620",28.71,36.50,0,333.63,368.80,54.6,50.7,0.376,846635.2,846635.2,6147,0,0,0,L,1151911521,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028221,962828.00
09/04/2016 18:30,2,1.965,ACTIVE,213.51,351.97,59.938,1473028203,"201051344000988","219011344069620",18.53,30.50,0,333.03,371.21,36.9,33.7,0.314,525456.4,525456.4,6181,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028222,962829.00
09/04/2016 18:30,2,1.975,ACTIVE,213.06,352.27,59.944,1473028203,"201051344001025","219011344069620",28.75,31.50,0,333.33,380.22,57.6,53.7,0.468,549664.0,549664.0,6161,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028223,962830.00
09/04/2016 18:30,2,1.980,ACTIVE,213.51,355.28,59.933,1473028203,"201051344000458","219011344069620",28.69,31.80,0,333.93,381.73,57.5,53.6,0.495,546721.4,546721.4,6160,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028224,962831.00
09/04/2016 18:30,2,2.002,ACTIVE,214.19,356.48,59.991,1473028203,"201051344000853","219011344069620",28.51,31.30,0,335.14,384.13,57.8,53.9,0.486,545984.9,545984.9,6165,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028225,962832.00
09/04/2016 18:30,2,1.951,ACTIVE,213.06,354.37,59.944,1473028203,"201051344000685","219011344069620",28.35,33.50,0,331.83,379.02,56.0,52.2,0.491,548945.4,548945.4,6174,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028226,962833.00
09/04/2016 18:30,2,2.014,ACTIVE,213.29,354.07,59.907,1473028203,"201051344000917","219011344069620",28.41,33.00,0,331.23,379.32,57.9,54.0,0.486,545889.8,545889.8,6184,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028227,962834.00
09/04/2016 18:30,2,2.029,ACTIVE,213.51,354.37,59.938,1473028203,"201051344001145","219011344069620",28.47,32.40,0,332.73,379.62,58.6,54.6,0.482,551095.4,551095.4,6182,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028228,962835.00
09/04/2016 18:30,2,1.971,ACTIVE,213.74,354.97,59.933,1473028203,"201051344000651","219011344069620",29.02,31.80,0,332.73,379.92,58.0,54.0,0.477,544096.2,544096.2,6154,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028229,962836.00
09/04/2016 18:30,2,1.725,ACTIVE,210.80,347.76,59.996,1473028203,"274151322000088","219011344069620",27.67,34.50,0,333.33,363.39,48.4,44.7,0.340,771533.3,771533.3,6117,0,0,0,L,1151911521,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028229,962837.00
09/04/2016 18:30,2,1.256,ACTIVE,212.38,408.18,59.928,1473028203,"274151322000068","219011344069620",37.45,35.60,0,331.53,435.53,47.6,44.0,0.327,664979.9,664979.9,6227,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028230,962838.00
09/04/2016 18:30,2,2.029,ACTIVE,213.29,354.37,59.938,1473028203,"201051344001135","219011344069620",28.69,32.60,0,332.13,378.42,59.0,55.1,0.486,540231.8,540231.8,6152,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028231,962839.00
09/04/2016 18:30,2,2.068,ACTIVE,213.06,354.97,59.928,1473028203,"201051344000594","219011344069620",28.53,32.40,0,331.83,380.52,59.7,55.7,0.495,551112.9,551112.9,6164,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028232,962840.00
09/04/2016 18:30,2,2.031,ACTIVE,213.51,355.28,59.944,1473028203,"201051344001203","219011344069620",28.53,31.30,0,332.43,379.92,58.7,54.7,0.499,548387.3,548387.3,6171,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028233,962841.00
09/04/2016 18:30,2,1.803,ACTIVE,211.25,348.36,59.938,1473028203,"274151322000054","219011344069620",27.69,35.80,0,333.33,364.89,50.6,47.0,0.345,787442.6,787442.6,6109,0,0,0,L,1151911521,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028234,962842.00
09/04/2016 18:30,2,2.076,ACTIVE,213.51,355.28,59.970,1473028203,"201051344000867","219011344069620",28.55,32.00,0,332.73,379.92,60.0,56.0,0.486,538418.6,538418.6,6166,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028235,962843.00
09/04/2016 18:30,2,1.914,ACTIVE,213.74,355.28,59.981,1473028203,"201051344001093","219011344069620",28.75,31.30,0,332.73,377.52,55.7,51.9,0.464,545283.7,545283.7,6189,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028236,962844.00
09/04/2016 18:30,2,2.062,ACTIVE,213.51,357.08,59.944,1473028203,"201051344000900","219011344069620",28.80,31.30,0,332.13,381.12,60.2,56.2,0.491,555146.3,555146.3,6178,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028237,962845.00
09/04/2016 18:30,2,2.043,ACTIVE,213.96,356.18,59.917,1473028203,"201051344000648","219011344069620",28.43,30.00,0,333.93,380.52,58.8,54.8,0.491,544080.6,544080.6,6161,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028238,962846.00
09/04/2016 18:30,2,2.057,ACTIVE,213.96,355.58,59.944,1473028203,"201051344000569","219011344069620",28.55,32.20,0,333.63,381.42,59.5,55.5,0.499,555194.9,555194.9,6163,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028239,962847.00
09/04/2016 18:30,2,2.111,ACTIVE,213.96,356.18,59.959,1473028203,"201051344000983","219011344069620",28.61,31.80,0,333.03,381.73,61.2,57.1,0.517,547568.9,547568.9,6156,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028240,962848.00
09/04/2016 18:30,2,2.064,ACTIVE,213.74,356.48,59.938,1473028203,"201051344001158","219011344069620",28.09,31.00,0,333.03,380.82,58.7,54.7,0.486,539487.5,539487.5,6160,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028241,962849.00
09/04/2016 18:30,2,1.965,ACTIVE,213.96,357.08,59.938,1473028203,"201051344000576","219011344069620",28.77,31.00,0,333.63,384.73,57.2,53.3,0.482,547012.9,547012.9,6177,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028242,962850.00
09/04/2016 18:30,2,1.793,ACTIVE,211.70,343.55,59.938,1473028203,"274151322000087","219011344069620",27.69,40.00,0,333.33,363.99,50.3,46.7,0.323,759666.9,759666.9,6186,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473028243,962851.00
09/04/2016 18:45,2,1.430,ACTIVE,213.74,350.47,60.007,1473029103,"201051344000645","219011344069620",27.81,31.00,0,336.34,387.44,40.2,36.9,0.336,546510.5,546510.5,6169,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029104,962852.00
09/04/2016 18:45,2,0.828,ACTIVE,211.70,342.65,59.959,1473029103,"274151322000085","219011344069620",29.94,34.50,0,334.54,367.00,25.2,22.4,0.168,787313.5,787313.5,6109,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029105,962853.00
09/04/2016 18:45,2,1.426,ACTIVE,213.51,351.07,59.970,1473029103,"201051344000633","219011344069620",28.23,30.80,0,335.44,387.74,40.8,37.4,0.340,538051.4,538051.4,6166,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029106,962854.00
09/04/2016 18:45,2,1.393,ACTIVE,213.51,349.86,59.975,1473029103,"201051344000469","219011344069620",28.39,30.80,0,336.04,387.44,40.0,36.7,0.340,540556.9,540556.9,6183,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029107,962855.00
09/04/2016 18:45,2,1.443,ACTIVE,212.61,348.36,59.970,1473029103,"201051344000646","219011344069620",27.75,32.20,0,333.33,383.23,40.6,37.3,0.336,541240.8,541240.8,6158,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029108,962856.00
09/04/2016 18:45,2,1.234,ACTIVE,211.25,342.65,59.965,1473029103,"274151322000052","219011344069620",27.85,34.00,0,333.63,368.50,34.8,31.7,0.234,808753.9,808753.9,6111,0,0,0,L,1151911521,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029109,962857.00
09/04/2016 18:45,2,1.590,ACTIVE,213.29,349.86,59.959,1473029103,"201051344000585","219011344069620",28.29,31.80,0,334.24,385.93,45.6,42.1,0.371,550905.3,550905.3,6154,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029109,962858.00
09/04/2016 18:45,2,1.367,ACTIVE,212.83,347.16,59.975,1473029103,"201051344001230","219011344069620",28.11,32.00,0,331.83,381.12,39.0,35.7,0.318,544367.5,544367.5,6187,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029110,962859.00
09/04/2016 18:45,2,1.422,ACTIVE,213.51,349.26,59.965,1473029103,"201051344000582","219011344069620",27.83,31.80,0,335.14,384.43,40.1,36.8,0.336,537109.1,537109.1,6152,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029111,962860.00
09/04/2016 18:45,2,1.316,ACTIVE,212.83,347.76,59.970,1473029103,"201051344000955","219011344069620",28.53,33.00,0,332.13,381.73,38.1,34.8,0.309,550959.7,550959.7,6157,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029112,962861.00
09/04/2016 18:45,2,0.826,ACTIVE,211.48,399.76,59.959,1473029103,"274151322000094","219011344069620",37.37,36.80,0,335.14,431.62,31.0,28.0,0.208,664608.8,664608.8,6232,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029113,962862.00
09/04/2016 18:45,2,1.457,ACTIVE,213.29,349.86,60.034,1473029103,"201051344000579","219011344069620",28.41,31.50,0,336.04,387.74,42.0,38.6,0.340,554838.1,554838.1,6168,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029114,962863.00
09/04/2016 18:45,2,1.404,ACTIVE,212.83,347.16,59.975,1473029103,"201051344000890","219011344069620",28.17,32.60,0,333.03,382.63,40.1,36.8,0.318,548217.1,548217.1,6153,0,0,0,L,1122011218,0,122.23,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029115,962864.00
09/04/2016 18:45,2,1.363,ACTIVE,213.29,348.36,59.975,1473029103,"201051344000438","219011344069620",28.17,33.00,0,334.84,383.23,39.0,35.7,0.327,549697.7,549697.7,6163,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029116,962865.00
09/04/2016 18:45,2,1.389,ACTIVE,213.06,348.96,59.970,1473029103,"201051344000417","219011344069620",27.99,32.80,0,332.73,382.93,39.5,36.2,0.327,540892.8,540892.8,6157,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029117,962866.00
09/04/2016 18:45,2,1.293,ACTIVE,211.48,342.05,59.965,1473029103,"274151322000083","219011344069620",27.77,36.30,0,333.63,368.80,36.4,33.2,0.261,801418.4,801418.4,6130,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029118,962867.00
09/04/2016 18:45,2,1.283,ACTIVE,212.16,350.17,59.975,1473029103,"274151322000076","219011344069620",28.69,34.00,0,335.14,371.81,37.3,34.1,0.256,855268.7,855268.7,6134,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029119,962868.00
