ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 18:45,2,1.436,ACTIVE,213.06,348.36,59.981,1473029103,"201051344000868","219011344069620",27.55,31.00,0,335.14,383.53,40.1,36.8,0.318,539363.0,539363.0,6177,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029120,962869.00
09/04/2016 18:45,2,1.355,ACTIVE,211.70,348.96,59.975,1473029103,"274151322000095","219011344069620",28.49,35.60,0,333.63,371.81,39.1,35.8,0.256,846645.9,846645.9,6148,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029120,962870.00
09/04/2016 18:45,2,1.416,ACTIVE,213.29,348.06,60.023,1473029103,"201051344000988","219011344069620",18.31,30.50,0,335.14,373.91,26.2,23.4,0.221,525463.5,525463.5,6182,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029121,962871.00
09/04/2016 18:45,2,1.465,ACTIVE,213.06,348.06,59.991,1473029103,"201051344001025","219011344069620",28.15,31.30,0,334.54,385.63,41.8,38.4,0.336,549675.4,549675.4,6162,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029122,962872.00
09/04/2016 18:45,2,1.449,ACTIVE,213.29,349.56,59.965,1473029103,"201051344000458","219011344069620",28.05,31.80,0,335.74,387.14,41.2,37.9,0.349,546732.5,546732.5,6161,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029123,962873.00
09/04/2016 18:45,2,1.430,ACTIVE,213.96,351.67,59.975,1473029103,"201051344000853","219011344069620",28.15,31.50,0,337.84,390.44,40.8,37.5,0.336,545996.1,545996.1,6166,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029124,962874.00
09/04/2016 18:45,2,1.379,ACTIVE,212.83,348.96,59.986,1473029103,"201051344000685","219011344069620",28.01,33.00,0,333.93,383.53,39.1,35.9,0.340,548956.1,548956.1,6175,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029125,962875.00
09/04/2016 18:45,2,1.449,ACTIVE,213.06,349.26,59.975,1473029103,"201051344000917","219011344069620",27.89,32.60,0,334.24,384.13,41.0,37.6,0.340,545900.8,545900.8,6185,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029126,962876.00
09/04/2016 18:45,2,1.434,ACTIVE,213.06,349.86,59.928,1473029103,"201051344001145","219011344069620",28.31,32.00,0,334.54,385.03,41.1,37.8,0.327,551106.5,551106.5,6183,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029127,962877.00
09/04/2016 18:45,2,1.408,ACTIVE,213.29,349.86,59.981,1473029103,"201051344000651","219011344069620",28.05,31.30,0,336.04,386.83,40.0,36.7,0.323,544107.1,544107.1,6155,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029128,962878.00
09/04/2016 18:45,2,1.139,ACTIVE,211.03,341.75,59.996,1473029103,"274151322000088","219011344069620",27.21,34.00,0,333.33,366.70,31.4,28.3,0.194,771542.1,771542.1,6118,0,0,0,L,1151911521,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029128,962879.00
09/04/2016 18:45,2,0.779,ACTIVE,212.16,415.39,59.970,1473029103,"274151322000068","219011344069620",39.06,35.40,0,381.42,441.84,31.0,28.0,0.203,664988.6,664988.6,6228,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029129,962880.00
09/04/2016 18:45,2,1.422,ACTIVE,212.83,347.76,59.970,1473029103,"201051344001135","219011344069620",28.05,32.00,0,334.24,383.53,40.5,37.1,0.318,540242.9,540242.9,6153,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029130,962881.00
09/04/2016 18:45,2,1.418,ACTIVE,212.83,348.96,59.959,1473029103,"201051344000594","219011344069620",28.05,32.00,0,333.03,384.43,40.3,37.0,0.327,551124.0,551124.0,6165,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029131,962882.00
09/04/2016 18:45,2,1.379,ACTIVE,213.29,347.76,59.986,1473029103,"201051344001203","219011344069620",28.05,31.00,0,335.14,384.73,39.2,35.9,0.323,548398.2,548398.2,6172,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029132,962883.00
09/04/2016 18:45,2,1.186,ACTIVE,211.48,347.46,59.975,1473029103,"274151322000054","219011344069620",27.21,35.20,0,333.63,367.90,32.6,29.6,0.221,787451.7,787451.7,6110,0,0,0,L,1151911521,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029133,962884.00
09/04/2016 18:45,2,1.420,ACTIVE,213.29,348.96,59.981,1473029103,"201051344000867","219011344069620",27.87,31.80,0,334.24,384.13,40.1,36.7,0.318,538429.7,538429.7,6167,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029134,962885.00
09/04/2016 18:45,2,1.250,ACTIVE,213.06,348.66,59.970,1473029103,"201051344001093","219011344069620",28.23,31.00,0,335.44,381.12,35.8,32.6,0.283,545293.8,545293.8,6190,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029135,962886.00
09/04/2016 18:45,2,1.408,ACTIVE,213.29,349.86,59.970,1473029103,"201051344000900","219011344069620",27.85,31.50,0,335.74,387.74,39.7,36.4,0.323,555157.3,555157.3,6179,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029136,962887.00
09/04/2016 18:45,2,1.381,ACTIVE,213.51,349.56,59.970,1473029103,"201051344000648","219011344069620",28.01,29.80,0,336.34,386.83,39.2,35.9,0.323,544091.4,544091.4,6162,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029137,962888.00
09/04/2016 18:45,2,1.398,ACTIVE,213.29,349.86,59.975,1473029103,"201051344000569","219011344069620",27.99,32.20,0,336.34,385.63,39.7,36.4,0.323,555205.8,555205.8,6164,0,0,0,L,1122011218,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029138,962889.00
09/04/2016 18:45,2,1.447,ACTIVE,213.51,349.86,59.986,1473029103,"201051344000983","219011344069620",28.21,31.80,0,336.04,385.63,41.4,38.0,0.340,547580.2,547580.2,6157,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029139,962890.00
09/04/2016 18:45,2,1.395,ACTIVE,213.29,349.86,59.991,1473029103,"201051344001158","219011344069620",27.71,31.00,0,336.04,388.34,39.3,36.0,0.323,539498.4,539498.4,6161,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029140,962891.00
09/04/2016 18:45,2,1.338,ACTIVE,213.74,350.77,59.970,1473029103,"201051344000576","219011344069620",28.23,30.80,0,336.94,388.64,38.3,35.0,0.314,547023.5,547023.5,6178,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029141,962892.00
09/04/2016 18:45,2,1.193,ACTIVE,211.70,344.45,59.975,1473029103,"274151322000087","219011344069620",27.37,39.30,0,333.93,367.30,33.1,30.0,0.208,759676.2,759676.2,6187,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473029142,962893.00
09/04/2016 19:00,2,0.646,ACTIVE,213.06,342.65,59.938,1473030003,"201051344000645","219011344069620",27.00,30.30,0,335.14,368.50,17.7,15.2,0.128,546516.5,546516.5,6170,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030004,962894.00
09/04/2016 19:00,2,0.510,ACTIVE,211.03,339.95,59.965,1473030003,"274151322000085","219011344069620",26.50,33.30,0,331.23,350.77,13.7,11.3,0.084,787317.7,787317.7,6110,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030005,962895.00
09/04/2016 19:00,2,0.648,ACTIVE,213.06,343.85,59.922,1473030003,"201051344000633","219011344069620",27.79,30.00,0,333.93,369.70,18.3,15.7,0.133,538057.5,538057.5,6167,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030006,962896.00
09/04/2016 19:00,2,0.645,ACTIVE,212.61,342.65,59.959,1473030003,"201051344000469","219011344069620",27.67,29.80,0,334.24,368.50,18.1,15.5,0.133,540562.9,540562.9,6184,0,0,0,L,1122011218,0,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030007,962897.00
09/04/2016 19:00,2,0.668,ACTIVE,212.16,341.75,59.970,1473030003,"201051344000646","219011344069620",27.25,31.30,0,332.43,366.40,18.5,15.9,0.133,541246.9,541246.9,6159,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030008,962898.00
09/04/2016 19:00,2,0.596,ACTIVE,210.80,338.14,59.975,1473030003,"274151322000052","219011344069620",26.72,33.00,0,333.33,355.58,16.2,13.7,0.106,808759.1,808759.1,6112,0,0,0,L,1151911521,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030009,962899.00
09/04/2016 19:00,2,0.732,ACTIVE,212.83,342.05,59.970,1473030003,"201051344000585","219011344069620",27.67,30.50,0,334.54,368.80,20.6,17.9,0.141,550912.2,550912.2,6155,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030010,962900.00
09/04/2016 19:00,2,0.629,ACTIVE,212.38,340.55,59.970,1473030003,"201051344001230","219011344069620",27.63,31.30,0,331.83,363.99,17.6,15.1,0.124,544373.3,544373.3,6188,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030011,962901.00
09/04/2016 19:00,2,0.639,ACTIVE,212.83,342.05,59.970,1473030003,"201051344000582","219011344069620",27.49,30.50,0,333.93,367.60,17.8,15.2,0.128,537115.1,537115.1,6153,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030012,962902.00
09/04/2016 19:00,2,0.646,ACTIVE,212.16,340.85,59.970,1473030003,"201051344000955","219011344069620",27.45,32.00,0,332.73,363.99,18.0,15.5,0.133,550965.4,550965.4,6158,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030013,962903.00
09/04/2016 19:00,2,0.352,ACTIVE,211.25,398.56,59.970,1473030003,"274151322000094","219011344069620",37.25,35.40,0,332.13,419.30,13.0,10.6,0.080,664613.2,664613.2,6233,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030014,962904.00
09/04/2016 19:00,2,0.693,ACTIVE,212.61,342.05,59.970,1473030003,"201051344000579","219011344069620",27.61,30.80,0,334.54,368.20,19.4,16.8,0.137,554844.5,554844.5,6169,0,0,0,L,1122011218,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030015,962905.00
09/04/2016 19:00,2,0.658,ACTIVE,212.61,340.85,59.970,1473030003,"201051344000890","219011344069620",27.75,32.00,0,332.73,366.40,18.5,16.0,0.133,548223.2,548223.2,6154,0,0,0,L,1122011218,0,122.01,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030015,962906.00
09/04/2016 19:00,2,0.637,ACTIVE,212.83,341.45,59.991,1473030003,"201051344000438","219011344069620",27.51,31.80,0,333.93,367.00,17.8,15.2,0.128,549703.6,549703.6,6164,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030016,962907.00
09/04/2016 19:00,2,0.662,ACTIVE,212.61,341.45,59.981,1473030003,"201051344000417","219011344069620",27.35,31.80,0,333.03,365.80,18.4,15.8,0.124,540898.8,540898.8,6158,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030017,962908.00
09/04/2016 19:00,2,0.584,ACTIVE,211.03,342.05,59.970,1473030003,"274151322000083","219011344069620",27.06,35.00,0,333.63,356.48,16.1,13.6,0.102,801423.7,801423.7,6131,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030018,962909.00
09/04/2016 19:00,2,0.605,ACTIVE,211.48,338.44,59.938,1473030003,"274151322000076","219011344069620",27.67,32.60,0,332.13,357.38,17.0,14.5,0.097,855274.3,855274.3,6135,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030019,962910.00
09/04/2016 19:00,2,0.672,ACTIVE,212.38,342.35,59.970,1473030003,"201051344000868","219011344069620",27.27,30.00,0,334.24,367.30,18.6,16.1,0.133,539369.0,539369.0,6178,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030020,962911.00
09/04/2016 19:00,2,0.617,ACTIVE,211.03,338.14,59.933,1473030003,"274151322000095","219011344069620",27.08,34.30,0,330.63,357.68,16.9,14.4,0.106,846651.6,846651.6,6149,0,0,0,L,1151911521,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030021,962912.00
09/04/2016 19:00,2,0.643,ACTIVE,212.38,342.05,59.975,1473030003,"201051344000988","219011344069620",17.89,30.00,0,335.14,360.38,11.7,9.3,0.088,525467.2,525467.2,6183,0,0,0,L,1122011218,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030022,962913.00
09/04/2016 19:00,2,0.676,ACTIVE,212.61,340.85,59.975,1473030003,"201051344001025","219011344069620",27.35,30.00,0,333.03,367.30,18.8,16.2,0.133,549681.6,549681.6,6163,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030023,962914.00
09/04/2016 19:00,2,0.660,ACTIVE,212.38,341.75,59.981,1473030003,"201051344000458","219011344069620",27.65,31.00,0,335.44,368.80,18.5,15.9,0.137,546738.7,546738.7,6162,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030023,962915.00
09/04/2016 19:00,2,0.656,ACTIVE,213.06,343.55,59.959,1473030003,"201051344000853","219011344069620",27.55,30.50,0,336.34,369.40,18.4,15.8,0.133,546002.1,546002.1,6167,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030024,962916.00
09/04/2016 19:00,2,0.619,ACTIVE,212.83,341.45,59.970,1473030003,"201051344000685","219011344069620",27.53,31.80,0,333.33,367.30,17.3,14.7,0.137,548961.8,548961.8,6176,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030025,962917.00
09/04/2016 19:00,2,0.654,ACTIVE,212.83,342.35,59.975,1473030003,"201051344000917","219011344069620",27.57,31.30,0,333.63,368.20,18.3,15.7,0.133,545906.9,545906.9,6186,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030026,962918.00
09/04/2016 19:00,2,0.654,ACTIVE,212.83,342.05,59.949,1473030003,"201051344001145","219011344069620",27.51,30.50,0,334.54,367.90,18.3,15.7,0.128,551112.6,551112.6,6184,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030027,962919.00
09/04/2016 19:00,2,0.645,ACTIVE,213.06,342.65,59.949,1473030003,"201051344000651","219011344069620",27.43,29.80,0,334.84,367.30,17.9,15.4,0.133,544113.1,544113.1,6156,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030028,962920.00
09/04/2016 19:00,2,0.539,ACTIVE,210.80,338.74,59.965,1473030003,"274151322000088","219011344069620",26.34,33.00,0,333.33,353.77,14.4,12.0,0.075,771546.7,771546.7,6119,0,0,0,L,1151911521,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030029,962921.00
09/04/2016 19:00,2,0.383,ACTIVE,211.70,398.86,59.970,1473030003,"274151322000068","219011344069620",37.43,34.50,0,331.53,428.31,14.7,12.3,0.084,664993.3,664993.3,6229,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030030,962922.00
09/04/2016 19:00,2,0.686,ACTIVE,212.38,341.15,59.954,1473030003,"201051344001135","219011344069620",27.73,30.50,0,333.33,365.49,19.3,16.7,0.133,540249.0,540249.0,6154,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030031,962923.00
09/04/2016 19:00,2,0.670,ACTIVE,212.16,342.35,59.975,1473030003,"201051344000594","219011344069620",27.35,31.00,0,333.03,367.30,18.6,16.0,0.137,551130.0,551130.0,6166,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030032,962924.00
09/04/2016 19:00,2,0.652,ACTIVE,212.61,340.85,59.970,1473030003,"201051344001203","219011344069620",27.65,29.80,0,334.54,367.30,18.3,15.7,0.128,548404.0,548404.0,6173,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030033,962925.00
09/04/2016 19:00,2,0.557,ACTIVE,211.03,340.55,59.970,1473030003,"274151322000054","219011344069620",26.78,34.00,0,333.63,354.97,15.1,12.6,0.097,787456.5,787456.5,6111,0,0,0,L,1151911521,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030034,962926.00
09/04/2016 19:00,2,0.688,ACTIVE,212.61,341.15,59.965,1473030003,"201051344000867","219011344069620",27.12,30.80,0,334.54,367.00,18.9,16.3,0.133,538435.7,538435.7,6168,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030035,962927.00
09/04/2016 19:00,2,0.621,ACTIVE,212.61,342.05,59.970,1473030003,"201051344001093","219011344069620",27.29,29.50,0,333.93,363.99,17.2,14.7,0.115,545299.2,545299.2,6191,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030036,962928.00
09/04/2016 19:00,2,0.650,ACTIVE,212.38,342.65,59.970,1473030003,"201051344000900","219011344069620",27.75,30.50,0,334.54,367.60,18.3,15.8,0.137,555163.2,555163.2,6180,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030037,962929.00
09/04/2016 19:00,2,0.656,ACTIVE,212.61,342.65,60.002,1473030003,"201051344000648","219011344069620",27.65,29.00,0,335.44,367.30,18.4,15.8,0.137,544097.3,544097.3,6163,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030038,962930.00
09/04/2016 19:00,2,0.672,ACTIVE,212.38,342.05,59.975,1473030003,"201051344000569","219011344069620",27.43,31.50,0,335.44,367.30,18.7,16.2,0.137,555211.8,555211.8,6165,0,0,0,L,1122011218,0,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030039,962931.00
09/04/2016 19:00,2,0.686,ACTIVE,212.61,342.05,59.970,1473030003,"201051344000983","219011344069620",28.07,31.00,0,334.54,367.90,19.5,16.9,0.137,547586.5,547586.5,6158,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030040,962932.00
09/04/2016 19:00,2,0.662,ACTIVE,212.38,342.05,59.970,1473030003,"201051344001158","219011344069620",27.31,30.00,0,335.14,366.70,18.3,15.8,0.137,539504.3,539504.3,6162,0,0,0,L,1122011218,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030040,962933.00
09/04/2016 19:00,2,0.650,ACTIVE,212.83,343.25,59.996,1473030003,"201051344000576","219011344069620",27.02,29.80,0,336.34,367.00,17.8,15.3,0.133,547029.2,547029.2,6179,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030041,962934.00
09/04/2016 19:00,2,0.545,ACTIVE,211.25,339.34,59.981,1473030003,"274151322000087","219011344069620",26.46,37.50,0,333.63,354.97,14.6,12.2,0.084,759680.7,759680.7,6188,0,0,0,L,1151911521,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030042,962935.00
09/04/2016 19:15,2,0.410,ACTIVE,212.83,340.25,59.959,1473030904,"201051344000645","219011344069620",26.60,29.30,0,334.54,352.27,11.1,8.8,0.066,546519.5,546519.5,6171,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030905,962936.00
09/04/2016 19:15,2,0.330,ACTIVE,211.48,339.04,59.959,1473030904,"274151322000085","219011344069620",26.24,32.00,0,334.24,344.76,8.8,6.6,0.049,787319.9,787319.9,6111,0,0,0,L,1151911521,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030906,962937.00
09/04/2016 19:15,2,0.424,ACTIVE,212.83,341.75,59.959,1473030904,"201051344000633","219011344069620",27.21,29.00,0,333.63,353.77,11.8,9.4,0.071,538060.7,538060.7,6168,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030907,962938.00
09/04/2016 19:15,2,0.432,ACTIVE,212.38,340.25,59.928,1473030904,"201051344000469","219011344069620",26.66,28.80,0,332.13,351.67,11.7,9.3,0.071,540566.0,540566.0,6185,0,0,0,L,1122011218,0,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030908,962939.00
09/04/2016 19:15,2,0.434,ACTIVE,212.38,339.34,59.954,1473030904,"201051344000646","219011344069620",27.15,30.00,0,332.13,350.47,11.9,9.6,0.066,541250.1,541250.1,6160,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030908,962940.00
09/04/2016 19:15,2,0.365,ACTIVE,211.03,338.14,59.938,1473030904,"274151322000052","219011344069620",26.68,32.20,0,333.63,346.26,9.9,7.6,0.057,808761.8,808761.8,6113,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030909,962941.00
09/04/2016 19:15,2,0.463,ACTIVE,213.06,340.25,59.965,1473030904,"201051344000585","219011344069620",27.53,29.50,0,333.33,351.37,12.9,10.6,0.071,550915.9,550915.9,6156,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030910,962942.00
09/04/2016 19:15,2,0.410,ACTIVE,212.61,338.44,59.970,1473030904,"201051344001230","219011344069620",26.62,29.50,0,330.93,348.96,11.1,8.8,0.062,544376.3,544376.3,6189,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030911,962943.00
09/04/2016 19:15,2,0.414,ACTIVE,213.06,339.95,59.959,1473030904,"201051344000582","219011344069620",26.70,28.80,0,333.33,351.37,11.2,8.9,0.066,537118.1,537118.1,6154,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030912,962944.00
09/04/2016 19:15,2,0.436,ACTIVE,212.38,338.74,59.949,1473030904,"201051344000955","219011344069620",26.96,30.30,0,331.83,349.86,11.9,9.6,0.066,550968.6,550968.6,6159,0,0,0,L,1122011218,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030913,962945.00
09/04/2016 19:15,2,0.215,ACTIVE,211.25,378.72,59.959,1473030904,"274151322000094","219011344069620",35.46,34.00,0,335.74,409.68,7.7,5.5,0.044,664615.2,664615.2,6234,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030914,962946.00
09/04/2016 19:15,2,0.488,ACTIVE,212.38,339.95,59.959,1473030904,"201051344000579","219011344069620",23.42,30.00,0,334.24,351.37,11.6,9.2,0.062,554847.8,554847.8,6170,0,0,0,L,1122011218,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030915,962947.00
09/04/2016 19:15,2,0.443,ACTIVE,212.83,339.34,59.965,1473030904,"201051344000890","219011344069620",26.58,30.30,0,331.83,351.07,11.9,9.6,0.066,548226.4,548226.4,6155,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030916,962948.00
09/04/2016 19:15,2,0.439,ACTIVE,212.83,339.65,59.959,1473030904,"201051344000438","219011344069620",22.50,30.30,0,332.73,351.67,10.1,7.8,0.057,549706.5,549706.5,6165,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030917,962949.00
09/04/2016 19:15,2,0.471,ACTIVE,212.83,339.95,59.965,1473030904,"201051344000417","219011344069620",23.08,30.50,0,332.43,350.47,11.0,8.7,0.057,540901.9,540901.9,6159,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030917,962950.00
09/04/2016 19:15,2,0.348,ACTIVE,211.25,338.74,59.965,1473030904,"274151322000083","219011344069620",26.06,33.50,0,333.63,346.26,9.3,7.0,0.057,801426.3,801426.3,6132,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030918,962951.00
09/04/2016 19:15,2,0.367,ACTIVE,211.70,338.44,59.970,1473030904,"274151322000076","219011344069620",27.02,32.00,0,335.14,347.16,10.1,7.8,0.057,855277.1,855277.1,6136,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030919,962952.00
09/04/2016 19:15,2,0.436,ACTIVE,212.38,339.65,59.965,1473030904,"201051344000868","219011344069620",27.00,29.00,0,332.73,351.97,11.9,9.6,0.066,539372.2,539372.2,6179,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030920,962953.00
09/04/2016 19:15,2,0.357,ACTIVE,211.03,338.74,59.959,1473030904,"274151322000095","219011344069620",26.54,32.80,0,334.24,346.26,9.6,7.3,0.049,846654.3,846654.3,6150,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030921,962954.00
09/04/2016 19:15,2,0.383,ACTIVE,212.38,339.95,59.970,1473030904,"201051344000988","219011344069620",18.03,29.00,0,333.03,349.86,7.0,4.9,0.035,525469.0,525469.0,6184,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030922,962955.00
09/04/2016 19:15,2,0.428,ACTIVE,212.61,339.04,59.970,1473030904,"201051344001025","219011344069620",26.90,28.80,0,333.03,351.67,11.7,9.4,0.066,549684.8,549684.8,6164,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030923,962956.00
09/04/2016 19:15,2,0.430,ACTIVE,212.38,339.34,59.970,1473030904,"201051344000458","219011344069620",26.66,30.30,0,333.63,351.67,11.6,9.3,0.071,546741.8,546741.8,6163,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030924,962957.00
09/04/2016 19:15,2,0.418,ACTIVE,212.83,341.15,59.991,1473030904,"201051344000853","219011344069620",26.80,29.50,0,334.84,353.17,11.4,9.1,0.071,546005.2,546005.2,6168,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030925,962958.00
09/04/2016 19:15,2,0.387,ACTIVE,213.06,340.55,59.965,1473030904,"201051344000685","219011344069620",26.98,30.30,0,332.43,351.37,10.6,8.3,0.071,548964.7,548964.7,6177,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030926,962959.00
09/04/2016 19:15,2,0.414,ACTIVE,212.83,340.25,59.944,1473030904,"201051344000917","219011344069620",26.90,29.80,0,332.73,350.17,11.3,9.0,0.066,545910.0,545910.0,6187,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030927,962960.00
09/04/2016 19:15,2,0.418,ACTIVE,213.06,340.25,59.970,1473030904,"201051344001145","219011344069620",26.82,29.00,0,333.63,351.97,11.4,9.0,0.066,551115.6,551115.6,6185,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030927,962961.00
09/04/2016 19:15,2,0.410,ACTIVE,213.06,340.25,59.959,1473030904,"201051344000651","219011344069620",27.15,28.30,0,333.63,351.97,11.3,9.0,0.066,544116.1,544116.1,6157,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030928,962962.00
09/04/2016 19:15,2,0.320,ACTIVE,210.80,337.54,59.986,1473030904,"274151322000088","219011344069620",25.90,32.00,0,333.63,345.06,8.4,6.2,0.049,771548.9,771548.9,6120,0,0,0,L,1151911521,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030929,962963.00
09/04/2016 19:15,2,0.234,ACTIVE,211.93,385.33,59.965,1473030904,"274151322000068","219011344069620",36.18,33.50,0,336.34,411.78,8.6,6.4,0.035,664995.6,664995.6,6230,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030930,962964.00
09/04/2016 19:15,2,0.461,ACTIVE,212.61,338.74,59.975,1473030904,"201051344001135","219011344069620",26.48,29.00,0,332.43,350.17,12.4,10.0,0.066,540252.3,540252.3,6155,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030931,962965.00
09/04/2016 19:15,2,0.426,ACTIVE,212.16,339.95,59.975,1473030904,"201051344000594","219011344069620",27.12,30.00,0,331.83,351.37,11.7,9.4,0.075,551133.2,551133.2,6167,0,0,0,L,1122011218,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030932,962966.00
09/04/2016 19:15,2,0.438,ACTIVE,212.83,339.04,59.970,1473030904,"201051344001203","219011344069620",26.40,28.50,0,332.73,351.67,11.7,9.4,0.066,548407.2,548407.2,6174,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030933,962967.00
09/04/2016 19:15,2,0.338,ACTIVE,211.25,338.44,59.965,1473030904,"274151322000054","219011344069620",26.32,32.80,0,333.33,345.66,9.0,6.7,0.044,787458.8,787458.8,6112,0,0,0,L,1151911521,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030934,962968.00
09/04/2016 19:15,2,0.434,ACTIVE,212.61,339.34,59.996,1473030904,"201051344000867","219011344069620",27.21,29.80,0,332.73,351.97,12.0,9.6,0.071,538438.9,538438.9,6169,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030935,962969.00
09/04/2016 19:15,2,0.416,ACTIVE,212.83,339.95,59.975,1473030904,"201051344001093","219011344069620",26.74,28.50,0,332.73,349.86,11.3,9.0,0.062,545302.1,545302.1,6192,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030936,962970.00
09/04/2016 19:15,2,0.398,ACTIVE,212.38,339.95,60.012,1473030904,"201051344000900","219011344069620",27.45,29.30,0,333.03,351.07,11.1,8.8,0.066,555166.3,555166.3,6181,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030937,962971.00
09/04/2016 19:15,2,0.451,ACTIVE,212.83,339.95,59.959,1473030904,"201051344000648","219011344069620",22.94,28.30,0,333.33,352.27,10.5,8.2,0.062,544100.3,544100.3,6164,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030938,962972.00
09/04/2016 19:15,2,0.453,ACTIVE,212.38,339.65,59.975,1473030904,"201051344000569","219011344069620",23.58,30.50,0,333.93,351.67,10.9,8.6,0.066,555214.9,555214.9,6166,0,0,0,L,1122011218,0,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030938,962973.00
09/04/2016 19:15,2,0.443,ACTIVE,212.61,339.34,59.981,1473030904,"201051344000983","219011344069620",27.37,29.80,0,332.73,352.57,12.3,10.0,0.071,547589.8,547589.8,6159,0,0,0,L,1122011218,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030939,962974.00
09/04/2016 19:15,2,0.428,ACTIVE,212.38,339.65,60.002,1473030904,"201051344001158","219011344069620",26.32,29.30,0,333.33,351.97,11.4,9.1,0.071,539507.3,539507.3,6163,0,0,0,L,1122011218,0,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030940,962975.00
09/04/2016 19:15,2,0.398,ACTIVE,212.83,340.85,59.981,1473030904,"201051344000576","219011344069620",27.31,28.80,0,334.54,352.27,11.0,8.7,0.071,547032.1,547032.1,6180,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030941,962976.00
09/04/2016 19:15,2,0.340,ACTIVE,211.48,337.24,59.965,1473030904,"274151322000087","219011344069620",26.00,35.40,0,333.93,345.36,9.0,6.7,0.040,759683.0,759683.0,6189,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473030942,962977.00
09/04/2016 19:30,2,0.428,ACTIVE,212.83,340.55,59.986,1473031803,"201051344000645","219011344069620",27.02,28.50,0,334.24,346.86,11.7,9.4,0.071,546521.7,546521.7,6172,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031804,962978.00
09/04/2016 19:30,2,0.354,ACTIVE,211.48,338.74,59.954,1473031803,"274151322000085","219011344069620",26.44,31.00,0,334.54,342.95,9.6,7.3,0.053,787321.6,787321.6,6112,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031805,962979.00
09/04/2016 19:30,2,0.459,ACTIVE,213.06,341.75,59.938,1473031803,"201051344000633","219011344069620",26.36,28.00,0,333.03,348.66,12.3,9.9,0.075,538063.1,538063.1,6169,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031806,962980.00
09/04/2016 19:30,2,0.475,ACTIVE,212.61,339.65,59.970,1473031803,"201051344000469","219011344069620",23.74,27.50,0,331.23,347.16,11.4,9.1,0.071,540568.3,540568.3,6186,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031806,962981.00
09/04/2016 19:30,2,0.467,ACTIVE,212.38,339.34,59.970,1473031803,"201051344000646","219011344069620",26.40,28.80,0,331.83,345.66,12.5,10.2,0.075,541252.6,541252.6,6161,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031808,962982.00
09/04/2016 19:30,2,0.391,ACTIVE,211.25,337.84,59.954,1473031803,"274151322000052","219011344069620",26.74,31.80,0,333.63,343.55,10.6,8.3,0.066,808763.8,808763.8,6114,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031809,962983.00
09/04/2016 19:30,2,0.482,ACTIVE,212.83,340.25,59.970,1473031803,"201051344000585","219011344069620",27.63,28.50,0,332.43,346.86,13.5,11.1,0.071,550918.5,550918.5,6157,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031809,962984.00
09/04/2016 19:30,2,0.436,ACTIVE,212.61,338.44,59.954,1473031803,"201051344001230","219011344069620",26.78,28.50,0,330.93,345.06,11.9,9.5,0.066,544378.6,544378.6,6190,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031810,962985.00
09/04/2016 19:30,2,0.455,ACTIVE,213.06,339.34,59.970,1473031803,"201051344000582","219011344069620",23.60,27.80,0,332.73,345.96,10.9,8.6,0.066,537120.4,537120.4,6155,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031811,962986.00
09/04/2016 19:30,2,0.463,ACTIVE,212.38,338.74,59.954,1473031803,"201051344000955","219011344069620",27.06,28.80,0,332.13,345.06,12.7,10.3,0.071,550971.1,550971.1,6160,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031812,962987.00
09/04/2016 19:30,2,0.227,ACTIVE,211.70,388.34,59.944,1473031803,"274151322000094","219011344069620",36.46,33.00,0,335.74,397.05,8.4,6.2,0.049,664616.6,664616.6,6235,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031813,962988.00
09/04/2016 19:30,2,0.508,ACTIVE,212.38,339.65,59.959,1473031803,"201051344000579","219011344069620",24.15,29.00,0,333.93,346.26,12.4,10.1,0.066,554850.2,554850.2,6171,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031814,962989.00
09/04/2016 19:30,2,0.455,ACTIVE,212.61,339.04,59.954,1473031803,"201051344000890","219011344069620",27.47,29.30,0,332.43,345.96,12.7,10.3,0.071,548228.9,548228.9,6156,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031815,962990.00
09/04/2016 19:30,2,0.463,ACTIVE,212.83,339.04,59.954,1473031803,"201051344000438","219011344069620",23.76,29.00,0,333.93,345.96,11.2,8.9,0.066,549708.6,549708.6,6166,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031816,962991.00
09/04/2016 19:30,2,0.490,ACTIVE,212.61,339.65,59.959,1473031803,"201051344000417","219011344069620",24.13,29.30,0,333.33,345.36,12.0,9.6,0.066,540904.2,540904.2,6160,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031817,962992.00
09/04/2016 19:30,2,0.371,ACTIVE,211.48,339.65,59.975,1473031803,"274151322000083","219011344069620",26.42,32.40,0,333.93,343.25,9.9,7.6,0.057,801428.1,801428.1,6133,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031818,962993.00
09/04/2016 19:30,2,0.393,ACTIVE,211.93,340.85,59.959,1473031803,"274151322000076","219011344069620",27.29,31.30,0,334.84,344.15,10.8,8.5,0.071,855279.1,855279.1,6137,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031819,962994.00
09/04/2016 19:30,2,0.455,ACTIVE,212.38,339.34,59.991,1473031803,"201051344000868","219011344069620",27.14,28.00,0,333.03,346.86,12.6,10.2,0.075,539374.7,539374.7,6180,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031820,962995.00
09/04/2016 19:30,2,0.373,ACTIVE,211.25,338.74,59.949,1473031803,"274151322000095","219011344069620",27.33,31.80,0,333.93,342.95,10.3,8.0,0.062,846656.2,846656.2,6151,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031820,962996.00
09/04/2016 19:30,2,0.404,ACTIVE,212.38,340.85,59.933,1473031803,"201051344000988","219011344069620",18.13,28.30,0,331.83,345.36,7.5,5.3,0.044,525470.3,525470.3,6185,0,0,0,L,1122011218,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031821,962997.00
09/04/2016 19:30,2,0.441,ACTIVE,212.61,339.04,59.954,1473031803,"201051344001025","219011344069620",27.69,27.80,0,333.33,346.56,12.4,10.1,0.075,549687.3,549687.3,6165,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031822,962998.00
09/04/2016 19:30,2,0.443,ACTIVE,212.38,339.65,59.949,1473031803,"201051344000458","219011344069620",27.39,29.30,0,333.03,346.86,12.3,10.0,0.071,546744.2,546744.2,6164,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031823,962999.00
09/04/2016 19:30,2,0.443,ACTIVE,213.06,341.45,59.954,1473031803,"201051344000853","219011344069620",26.88,28.80,0,333.93,348.06,12.1,9.8,0.071,546007.5,546007.5,6169,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031824,963000.00
09/04/2016 19:30,2,0.408,ACTIVE,213.06,340.25,59.954,1473031803,"201051344000685","219011344069620",27.15,29.00,0,332.73,347.46,11.3,9.0,0.075,548966.8,548966.8,6178,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031825,963001.00
09/04/2016 19:30,2,0.438,ACTIVE,212.83,339.34,59.907,1473031803,"201051344000917","219011344069620",27.06,28.80,0,332.43,346.26,12.0,9.7,0.071,545912.3,545912.3,6188,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031826,963002.00
09/04/2016 19:30,2,0.434,ACTIVE,213.06,340.25,59.944,1473031803,"201051344001145","219011344069620",27.23,28.00,0,333.63,346.86,12.0,9.7,0.071,551117.9,551117.9,6186,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031827,963003.00
09/04/2016 19:30,2,0.439,ACTIVE,213.06,339.65,59.954,1473031803,"201051344000651","219011344069620",27.04,27.30,0,333.33,346.86,12.1,9.7,0.075,544118.4,544118.4,6158,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031828,963004.00
09/04/2016 19:30,2,0.348,ACTIVE,211.03,338.74,59.938,1473031803,"274151322000088","219011344069620",26.00,31.00,0,333.33,342.95,9.2,6.9,0.044,771550.5,771550.5,6121,0,0,0,L,1151911521,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031829,963005.00
09/04/2016 19:30,2,0.246,ACTIVE,212.16,394.05,59.949,1473031803,"274151322000068","219011344069620",37.00,33.00,0,336.04,404.27,9.2,7.0,0.049,664997.2,664997.2,6231,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031829,963006.00
09/04/2016 19:30,2,0.496,ACTIVE,212.38,337.54,59.949,1473031803,"201051344001135","219011344069620",23.26,28.30,0,332.13,345.06,11.7,9.4,0.071,540254.9,540254.9,6156,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031830,963007.00
09/04/2016 19:30,2,0.443,ACTIVE,212.16,339.34,59.949,1473031803,"201051344000594","219011344069620",27.69,29.30,0,331.83,345.96,12.4,10.1,0.075,551135.6,551135.6,6168,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031831,963008.00
09/04/2016 19:30,2,0.463,ACTIVE,212.83,339.34,59.949,1473031803,"201051344001203","219011344069620",26.42,27.80,0,332.73,347.16,12.4,10.1,0.075,548409.6,548409.6,6175,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031832,963009.00
09/04/2016 19:30,2,0.359,ACTIVE,211.48,338.74,59.912,1473031803,"274151322000054","219011344069620",26.68,32.00,0,333.33,343.25,9.7,7.5,0.057,787460.6,787460.6,6113,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031833,963010.00
09/04/2016 19:30,2,0.449,ACTIVE,212.61,338.74,59.949,1473031803,"201051344000867","219011344069620",27.65,29.00,0,332.73,346.26,12.6,10.3,0.066,538441.4,538441.4,6170,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031834,963011.00
09/04/2016 19:30,2,0.438,ACTIVE,212.83,339.34,59.917,1473031803,"201051344001093","219011344069620",26.94,27.50,0,332.73,345.96,12.0,9.7,0.066,545304.4,545304.4,6193,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031835,963012.00
