ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 19:30,2,0.424,ACTIVE,212.38,339.95,59.959,1473031803,"201051344000900","219011344069620",27.14,28.30,0,332.13,346.56,11.7,9.4,0.080,555168.5,555168.5,6182,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031836,963013.00
09/04/2016 19:30,2,0.473,ACTIVE,212.61,339.04,59.959,1473031803,"201051344000648","219011344069620",23.85,27.50,0,333.03,345.96,11.4,9.1,0.066,544102.4,544102.4,6165,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031837,963014.00
09/04/2016 19:30,2,0.471,ACTIVE,212.61,339.34,59.975,1473031803,"201051344000569","219011344069620",24.53,29.50,0,333.03,345.96,11.8,9.4,0.071,555217.1,555217.1,6167,0,0,0,L,1122011218,0,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031838,963015.00
09/04/2016 19:30,2,0.459,ACTIVE,212.61,339.95,59.949,1473031803,"201051344000983","219011344069620",27.77,29.00,0,333.03,346.26,13.0,10.6,0.075,547592.3,547592.3,6160,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031839,963016.00
09/04/2016 19:30,2,0.443,ACTIVE,212.61,339.65,59.954,1473031803,"201051344001158","219011344069620",26.84,28.50,0,333.03,346.56,12.1,9.8,0.080,539509.7,539509.7,6164,0,0,0,L,1122011218,0,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031840,963017.00
09/04/2016 19:30,2,0.426,ACTIVE,213.06,340.55,59.975,1473031803,"201051344000576","219011344069620",27.29,27.80,0,333.03,347.46,11.8,9.5,0.075,547034.4,547034.4,6181,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031841,963018.00
09/04/2016 19:30,2,0.361,ACTIVE,211.48,337.54,59.959,1473031803,"274151322000087","219011344069620",26.30,34.00,0,333.63,343.55,9.6,7.4,0.049,759684.7,759684.7,6190,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473031841,963019.00
09/04/2016 19:45,2,0.377,ACTIVE,212.83,339.95,60.028,1473032703,"201051344000645","219011344069620",27.04,28.00,0,323.72,347.16,10.3,8.1,0.057,546523.9,546523.9,6173,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032704,963020.00
09/04/2016 19:45,2,0.311,ACTIVE,211.25,337.84,59.996,1473032703,"274151322000085","219011344069620",26.34,30.50,0,321.91,342.95,8.3,6.1,0.044,787323.3,787323.3,6113,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032705,963021.00
09/04/2016 19:45,2,0.391,ACTIVE,212.61,341.15,59.965,1473032703,"201051344000633","219011344069620",27.25,27.50,0,322.81,348.96,10.8,8.5,0.066,538065.5,538065.5,6170,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032706,963022.00
09/04/2016 19:45,2,0.396,ACTIVE,212.38,339.04,60.012,1473032703,"201051344000469","219011344069620",27.21,27.30,0,321.91,346.86,10.9,8.6,0.062,540570.6,540570.6,6187,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032707,963023.00
09/04/2016 19:45,2,0.416,ACTIVE,212.16,338.74,59.996,1473032703,"201051344000646","219011344069620",26.74,28.30,0,321.61,345.66,11.3,9.0,0.057,541254.9,541254.9,6162,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032708,963024.00
09/04/2016 19:45,2,0.348,ACTIVE,211.03,338.44,59.996,1473032703,"274151322000052","219011344069620",26.42,31.30,0,320.71,343.55,9.3,7.1,0.053,808765.8,808765.8,6115,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032709,963025.00
09/04/2016 19:45,2,0.441,ACTIVE,212.83,339.34,59.996,1473032703,"201051344000585","219011344069620",26.74,28.00,0,322.51,347.16,12.0,9.6,0.066,550921.2,550921.2,6158,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032710,963026.00
09/04/2016 19:45,2,0.381,ACTIVE,212.61,338.14,59.991,1473032703,"201051344001230","219011344069620",26.66,28.00,0,321.61,344.76,10.3,8.0,0.057,544380.8,544380.8,6191,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032711,963027.00
09/04/2016 19:45,2,0.395,ACTIVE,213.06,338.74,59.996,1473032703,"201051344000582","219011344069620",24.43,27.00,0,322.81,346.26,9.8,7.6,0.053,537122.3,537122.3,6156,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032712,963028.00
09/04/2016 19:45,2,0.416,ACTIVE,212.38,338.14,60.018,1473032703,"201051344000955","219011344069620",26.66,28.30,0,321.01,345.36,11.2,8.9,0.062,550973.5,550973.5,6161,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032713,963029.00
09/04/2016 19:45,2,0.195,ACTIVE,211.48,383.83,59.986,1473032703,"274151322000094","219011344069620",35.98,32.60,0,333.63,397.05,7.2,5.0,0.040,664618.1,664618.1,6236,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032713,963030.00
09/04/2016 19:45,2,0.461,ACTIVE,212.38,338.74,59.996,1473032703,"201051344000579","219011344069620",22.24,28.80,0,322.81,346.56,10.4,8.1,0.053,554852.6,554852.6,6172,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032714,963031.00
09/04/2016 19:45,2,0.408,ACTIVE,212.61,338.74,60.034,1473032703,"201051344000890","219011344069620",26.96,28.80,0,322.21,346.26,11.2,8.9,0.057,548231.3,548231.3,6157,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032715,963032.00
09/04/2016 19:45,2,0.383,ACTIVE,212.83,339.34,59.996,1473032703,"201051344000438","219011344069620",27.47,28.30,0,322.51,346.56,10.7,8.4,0.053,549710.7,549710.7,6167,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032716,963033.00
09/04/2016 19:45,2,0.410,ACTIVE,212.83,339.34,60.002,1473032703,"201051344000417","219011344069620",27.04,28.80,0,322.51,345.96,11.3,9.0,0.057,540906.5,540906.5,6161,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032717,963034.00
09/04/2016 19:45,2,0.324,ACTIVE,211.48,339.04,60.007,1473032703,"274151322000083","219011344069620",26.30,32.00,0,321.91,343.55,8.6,6.4,0.044,801430.0,801430.0,6134,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032718,963035.00
09/04/2016 19:45,2,0.352,ACTIVE,211.93,340.55,60.007,1473032703,"274151322000076","219011344069620",26.70,31.00,0,322.21,344.45,9.6,7.3,0.057,855281.2,855281.2,6138,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032719,963036.00
09/04/2016 19:45,2,0.400,ACTIVE,212.16,338.44,60.028,1473032703,"201051344000868","219011344069620",27.08,27.50,0,322.81,346.26,11.0,8.7,0.062,539377.1,539377.1,6181,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032720,963037.00
09/04/2016 19:45,2,0.326,ACTIVE,211.25,339.04,59.996,1473032703,"274151322000095","219011344069620",27.00,31.30,0,321.31,342.95,8.9,6.7,0.049,846658.1,846658.1,6152,0,0,0,L,1151911521,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032721,963038.00
09/04/2016 19:45,2,0.363,ACTIVE,212.38,340.25,60.002,1473032703,"201051344000988","219011344069620",17.93,28.00,0,321.91,346.26,6.6,4.4,0.040,525471.5,525471.5,6186,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032722,963039.00
09/04/2016 19:45,2,0.418,ACTIVE,212.61,338.14,60.007,1473032703,"201051344001025","219011344069620",23.74,27.30,0,321.91,345.66,10.1,7.8,0.062,549689.4,549689.4,6166,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032723,963040.00
09/04/2016 19:45,2,0.398,ACTIVE,212.16,338.74,60.002,1473032703,"201051344000458","219011344069620",26.88,29.00,0,322.81,346.56,10.9,8.6,0.066,546746.6,546746.6,6165,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032724,963041.00
09/04/2016 19:45,2,0.396,ACTIVE,212.83,341.15,59.996,1473032703,"201051344000853","219011344069620",26.46,28.30,0,324.92,347.76,10.6,8.3,0.062,546009.9,546009.9,6170,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032724,963042.00
09/04/2016 19:45,2,0.361,ACTIVE,213.06,339.95,59.996,1473032703,"201051344000685","219011344069620",26.58,28.30,0,323.72,347.76,9.7,7.5,0.066,548968.9,548968.9,6179,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032725,963043.00
09/04/2016 19:45,2,0.389,ACTIVE,213.06,339.65,59.996,1473032703,"201051344000917","219011344069620",26.50,28.30,0,322.21,347.16,10.5,8.2,0.057,545914.5,545914.5,6189,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032726,963044.00
09/04/2016 19:45,2,0.381,ACTIVE,213.06,339.65,60.007,1473032703,"201051344001145","219011344069620",27.06,27.50,0,323.72,347.16,10.4,8.2,0.053,551120.2,551120.2,6187,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032728,963045.00
09/04/2016 19:45,2,0.391,ACTIVE,213.06,339.34,59.970,1473032703,"201051344000651","219011344069620",26.30,26.80,0,323.11,347.16,10.4,8.2,0.062,544120.7,544120.7,6159,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032729,963046.00
09/04/2016 19:45,2,0.301,ACTIVE,210.80,337.24,60.002,1473032703,"274151322000088","219011344069620",25.74,30.30,0,321.61,342.95,7.9,5.7,0.040,771552.2,771552.2,6122,0,0,0,L,1151911521,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032730,963047.00
09/04/2016 19:45,2,0.221,ACTIVE,211.70,387.44,59.986,1473032703,"274151322000068","219011344069620",36.34,32.80,0,335.74,404.87,8.2,6.0,0.035,664998.9,664998.9,6232,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032731,963048.00
09/04/2016 19:45,2,0.430,ACTIVE,212.38,337.84,59.959,1473032703,"201051344001135","219011344069620",26.48,27.50,0,320.71,344.76,11.6,9.3,0.062,540257.2,540257.2,6157,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032732,963049.00
09/04/2016 19:45,2,0.400,ACTIVE,211.93,338.74,59.996,1473032703,"201051344000594","219011344069620",26.40,28.80,0,320.71,346.86,10.8,8.5,0.071,551137.9,551137.9,6169,0,0,0,L,1122011218,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032732,963050.00
09/04/2016 19:45,2,0.387,ACTIVE,212.83,338.14,59.996,1473032703,"201051344001203","219011344069620",27.61,27.00,0,322.81,346.86,10.8,8.5,0.057,548411.9,548411.9,6176,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032733,963051.00
09/04/2016 19:45,2,0.318,ACTIVE,211.25,338.74,59.991,1473032703,"274151322000054","219011344069620",26.10,31.50,0,321.31,343.55,8.4,6.2,0.049,787462.4,787462.4,6114,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032734,963052.00
09/04/2016 19:45,2,0.402,ACTIVE,212.61,338.44,60.012,1473032703,"201051344000867","219011344069620",27.10,28.50,0,322.81,346.56,11.1,8.8,0.057,538443.8,538443.8,6171,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032735,963053.00
09/04/2016 19:45,2,0.383,ACTIVE,212.83,339.04,59.991,1473032703,"201051344001093","219011344069620",26.86,27.00,0,321.91,345.96,10.4,8.1,0.053,545306.7,545306.7,6194,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032736,963054.00
09/04/2016 19:45,2,0.381,ACTIVE,212.16,339.65,60.002,1473032703,"201051344000900","219011344069620",26.24,28.00,0,322.21,346.56,10.2,7.9,0.062,555170.7,555170.7,6183,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032737,963055.00
09/04/2016 19:45,2,0.395,ACTIVE,212.61,339.34,60.002,1473032703,"201051344000648","219011344069620",26.86,27.00,0,322.81,346.56,10.8,8.5,0.062,544104.5,544104.5,6166,0,0,0,L,1122011218,0,120.65,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032738,963056.00
09/04/2016 19:45,2,0.422,ACTIVE,212.38,338.74,59.996,1473032703,"201051344000569","219011344069620",24.11,29.00,0,321.91,346.56,10.3,8.0,0.066,555219.3,555219.3,6168,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032739,963057.00
09/04/2016 19:45,2,0.416,ACTIVE,212.61,339.04,59.991,1473032703,"201051344000983","219011344069620",27.29,28.80,0,322.21,346.56,11.5,9.2,0.066,547594.9,547594.9,6161,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032740,963058.00
09/04/2016 19:45,2,0.385,ACTIVE,212.38,339.34,59.996,1473032703,"201051344001158","219011344069620",27.12,28.30,0,322.81,347.16,10.6,8.3,0.066,539512.0,539512.0,6165,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032741,963059.00
09/04/2016 19:45,2,0.377,ACTIVE,212.83,340.25,59.996,1473032703,"201051344000576","219011344069620",26.94,27.50,0,323.72,347.76,10.3,8.0,0.062,547036.6,547036.6,6182,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032742,963060.00
09/04/2016 19:45,2,0.320,ACTIVE,211.48,338.14,59.986,1473032703,"274151322000087","219011344069620",25.80,33.30,0,321.61,343.55,8.4,6.2,0.031,759686.5,759686.5,6191,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473032743,963061.00
09/04/2016 20:00,2,0.262,ACTIVE,213.06,339.65,59.965,1473033603,"201051344000645","219011344069620",26.52,27.80,0,333.63,346.26,7.1,4.9,0.031,546525.5,546525.5,6174,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033604,963062.00
09/04/2016 20:00,2,0.207,ACTIVE,211.70,338.44,59.959,1473033603,"274151322000085","219011344069620",25.33,30.50,0,334.84,342.05,5.3,3.2,0.022,787324.5,787324.5,6114,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033605,963063.00
09/04/2016 20:00,2,0.279,ACTIVE,213.06,340.55,59.975,1473033603,"201051344000633","219011344069620",27.10,27.50,0,332.13,347.46,7.7,5.5,0.035,538067.2,538067.2,6171,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033606,963064.00
09/04/2016 20:00,2,0.281,ACTIVE,212.61,339.04,59.944,1473033603,"201051344000469","219011344069620",26.86,27.30,0,331.23,345.66,7.7,5.5,0.031,540572.3,540572.3,6188,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033607,963065.00
09/04/2016 20:00,2,0.287,ACTIVE,212.38,338.74,59.970,1473033603,"201051344000646","219011344069620",27.12,28.00,0,331.83,345.06,8.0,5.7,0.031,541256.7,541256.7,6163,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033608,963066.00
09/04/2016 20:00,2,0.234,ACTIVE,211.48,337.84,59.944,1473033603,"274151322000052","219011344069620",25.52,30.80,0,333.63,342.65,6.1,3.9,0.031,808767.1,808767.1,6116,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033609,963067.00
09/04/2016 20:00,2,0.326,ACTIVE,213.06,339.04,59.975,1473033603,"201051344000585","219011344069620",26.20,27.80,0,331.83,345.66,8.7,6.5,0.027,550923.2,550923.2,6159,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033610,963068.00
09/04/2016 20:00,2,0.277,ACTIVE,212.61,337.54,59.986,1473033603,"201051344001230","219011344069620",26.74,27.80,0,331.23,344.45,7.6,5.4,0.027,544382.5,544382.5,6192,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033611,963069.00
09/04/2016 20:00,2,0.271,ACTIVE,213.06,338.44,59.970,1473033603,"201051344000582","219011344069620",26.18,27.00,0,332.43,345.36,7.2,5.1,0.035,537124.0,537124.0,6157,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033612,963070.00
09/04/2016 20:00,2,0.289,ACTIVE,212.38,337.54,59.981,1473033603,"201051344000955","219011344069620",27.19,28.00,0,331.53,344.45,8.0,5.8,0.031,550975.4,550975.4,6162,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033613,963071.00
09/04/2016 20:00,2,0.129,ACTIVE,211.70,339.34,59.959,1473033603,"274151322000094","219011344069620",30.91,32.20,0,335.74,394.95,4.0,2.0,0.027,664619.0,664619.0,6237,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033614,963072.00
09/04/2016 20:00,2,0.312,ACTIVE,212.38,338.74,59.975,1473033603,"201051344000579","219011344069620",27.12,28.50,0,333.33,345.96,8.6,6.4,0.031,554854.5,554854.5,6173,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033615,963073.00
09/04/2016 20:00,2,0.295,ACTIVE,212.61,337.54,60.002,1473033603,"201051344000890","219011344069620",27.04,28.50,0,332.73,344.76,8.1,5.9,0.031,548233.2,548233.2,6158,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033615,963074.00
09/04/2016 20:00,2,0.273,ACTIVE,212.83,338.74,59.986,1473033603,"201051344000438","219011344069620",26.92,28.00,0,333.03,346.26,7.5,5.3,0.031,549712.4,549712.4,6168,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033616,963075.00
09/04/2016 20:00,2,0.301,ACTIVE,212.83,338.44,59.986,1473033603,"201051344000417","219011344069620",26.82,28.30,0,332.13,345.36,8.2,6.0,0.027,540908.4,540908.4,6162,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033617,963076.00
09/04/2016 20:00,2,0.211,ACTIVE,211.48,337.54,59.981,1473033603,"274151322000083","219011344069620",25.78,31.80,0,333.93,342.35,5.5,3.4,0.022,801431.2,801431.2,6135,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033618,963077.00
09/04/2016 20:00,2,0.221,ACTIVE,212.16,338.44,59.959,1473033603,"274151322000076","219011344069620",26.66,30.80,0,335.44,342.95,6.0,3.9,0.027,855282.6,855282.6,6139,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033619,963078.00
09/04/2016 20:00,2,0.293,ACTIVE,212.61,339.04,59.981,1473033603,"201051344000868","219011344069620",26.54,27.50,0,332.13,345.66,7.9,5.7,0.031,539378.9,539378.9,6182,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033620,963079.00
09/04/2016 20:00,2,0.211,ACTIVE,211.70,337.54,59.975,1473033603,"274151322000095","219011344069620",26.30,31.00,0,333.93,341.75,5.6,3.5,0.027,846659.4,846659.4,6153,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033621,963080.00
09/04/2016 20:00,2,0.250,ACTIVE,212.61,339.95,59.981,1473033603,"201051344000988","219011344069620",17.87,28.00,0,331.83,345.36,4.5,2.5,0.013,525472.4,525472.4,6187,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033622,963081.00
09/04/2016 20:00,2,0.281,ACTIVE,212.83,337.24,59.996,1473033603,"201051344001025","219011344069620",26.44,27.00,0,332.13,345.36,7.6,5.4,0.031,549691.1,549691.1,6167,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033623,963082.00
09/04/2016 20:00,2,0.279,ACTIVE,212.61,338.74,60.012,1473033603,"201051344000458","219011344069620",26.68,28.80,0,332.73,345.06,7.6,5.4,0.031,546748.3,546748.3,6166,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033624,963083.00
09/04/2016 20:00,2,0.273,ACTIVE,213.06,339.95,59.986,1473033603,"201051344000853","219011344069620",27.02,28.00,0,334.24,346.86,7.5,5.3,0.031,546011.6,546011.6,6171,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033624,963084.00
09/04/2016 20:00,2,0.246,ACTIVE,213.06,339.34,59.981,1473033603,"201051344000685","219011344069620",26.34,28.00,0,331.53,346.56,6.6,4.5,0.031,548970.4,548970.4,6180,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033625,963085.00
09/04/2016 20:00,2,0.273,ACTIVE,212.83,339.04,59.944,1473033603,"201051344000917","219011344069620",27.21,28.30,0,332.13,344.45,7.6,5.4,0.031,545916.2,545916.2,6190,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033626,963086.00
09/04/2016 20:00,2,0.279,ACTIVE,213.06,338.74,59.975,1473033603,"201051344001145","219011344069620",26.40,27.50,0,333.63,346.26,7.5,5.3,0.031,551121.9,551121.9,6188,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033627,963087.00
09/04/2016 20:00,2,0.270,ACTIVE,213.06,339.04,59.981,1473033603,"201051344000651","219011344069620",26.46,26.80,0,333.03,345.66,7.3,5.1,0.027,544122.4,544122.4,6160,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033628,963088.00
09/04/2016 20:00,2,0.189,ACTIVE,211.25,336.94,59.959,1473033603,"274151322000088","219011344069620",24.81,30.50,0,333.63,342.05,4.8,2.7,0.022,771553.2,771553.2,6123,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033629,963089.00
09/04/2016 20:00,2,0.148,ACTIVE,211.93,338.14,59.986,1473033603,"274151322000068","219011344069620",31.19,32.60,0,336.04,400.36,4.7,2.6,0.013,665000.0,665000.0,6233,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033630,963090.00
09/04/2016 20:00,2,0.299,ACTIVE,212.38,337.24,59.944,1473033603,"201051344001135","219011344069620",27.23,27.50,0,332.13,344.15,8.2,6.0,0.031,540259.1,540259.1,6158,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033631,963091.00
09/04/2016 20:00,2,0.277,ACTIVE,212.38,339.04,59.975,1473033603,"201051344000594","219011344069620",27.33,28.30,0,331.23,345.96,7.7,5.5,0.031,551139.7,551139.7,6170,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033632,963092.00
09/04/2016 20:00,2,0.281,ACTIVE,212.83,337.84,59.981,1473033603,"201051344001203","219011344069620",27.17,27.00,0,332.73,345.66,7.8,5.6,0.027,548413.7,548413.7,6177,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033633,963093.00
09/04/2016 20:00,2,0.207,ACTIVE,211.70,338.74,59.965,1473033603,"274151322000054","219011344069620",25.09,31.30,0,333.33,342.35,5.3,3.2,0.027,787463.5,787463.5,6115,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033634,963094.00
09/04/2016 20:00,2,0.287,ACTIVE,212.83,338.44,59.975,1473033603,"201051344000867","219011344069620",27.14,28.30,0,332.43,345.06,7.9,5.7,0.031,538445.6,538445.6,6172,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033635,963095.00
09/04/2016 20:00,2,0.285,ACTIVE,212.61,338.44,59.975,1473033603,"201051344001093","219011344069620",26.34,27.00,0,331.83,344.45,7.6,5.4,0.031,545308.4,545308.4,6195,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033637,963096.00
09/04/2016 20:00,2,0.258,ACTIVE,212.61,339.34,59.975,1473033603,"201051344000900","219011344069620",26.28,27.50,0,332.43,345.06,6.9,4.7,0.031,555172.3,555172.3,6184,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033637,963097.00
09/04/2016 20:00,2,0.281,ACTIVE,213.06,339.34,59.986,1473033603,"201051344000648","219011344069620",26.64,26.80,0,332.73,347.46,7.6,5.4,0.031,544106.2,544106.2,6167,0,0,0,L,1122011218,0,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033638,963098.00
09/04/2016 20:00,2,0.283,ACTIVE,212.61,339.04,60.023,1473033603,"201051344000569","219011344069620",26.62,28.80,0,333.03,345.06,7.7,5.5,0.035,555221.1,555221.1,6169,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033639,963099.00
09/04/2016 20:00,2,0.307,ACTIVE,212.61,338.14,60.007,1473033603,"201051344000983","219011344069620",26.32,28.50,0,332.43,345.96,8.2,6.0,0.035,547596.8,547596.8,6162,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033640,963100.00
09/04/2016 20:00,2,0.273,ACTIVE,212.38,339.04,59.944,1473033603,"201051344001158","219011344069620",26.66,28.00,0,332.43,345.06,7.4,5.2,0.031,539513.7,539513.7,6166,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033641,963101.00
09/04/2016 20:00,2,0.268,ACTIVE,213.06,340.55,59.975,1473033603,"201051344000576","219011344069620",26.36,27.30,0,333.63,347.46,7.2,5.0,0.027,547038.3,547038.3,6183,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033642,963102.00
09/04/2016 20:00,2,0.213,ACTIVE,211.70,338.44,59.970,1473033603,"274151322000087","219011344069620",25.09,33.30,0,334.24,342.65,5.4,3.3,0.022,759687.7,759687.7,6192,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473033643,963103.00
09/04/2016 20:15,2,0.146,ACTIVE,213.29,329.13,59.981,1473034503,"201051344000645","219011344069620",24.65,27.50,0,326.72,344.76,3.7,1.6,0.000,546526.4,546526.4,6175,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034504,963104.00
09/04/2016 20:15,2,0.084,ACTIVE_NO_POWER,211.93,317.70,59.991,1473034503,"274151322000085","219011344069620",22.78,30.00,0,316.20,341.15,2.0,0.0,0.000,787325.0,787325.0,6115,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034505,963105.00
09/04/2016 20:15,2,0.176,ACTIVE,213.29,323.72,60.012,1473034503,"201051344000633","219011344069620",23.10,27.00,0,319.81,345.96,4.2,2.1,0.000,538068.2,538068.2,6172,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034506,963106.00
09/04/2016 20:15,2,0.178,ACTIVE,212.61,330.33,59.991,1473034503,"201051344000469","219011344069620",23.42,26.80,0,327.32,343.85,4.2,2.2,0.000,540573.3,540573.3,6189,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034507,963107.00
09/04/2016 20:15,2,0.180,ACTIVE,212.16,321.91,59.981,1473034503,"201051344000646","219011344069620",23.60,27.80,0,318.61,342.65,4.3,2.3,0.000,541257.8,541257.8,6164,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034508,963108.00
09/04/2016 20:15,2,0.107,ACTIVE,211.70,323.41,60.007,1473034503,"274151322000052","219011344069620",24.43,30.80,0,320.71,341.75,2.7,0.7,0.000,808767.8,808767.8,6117,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034509,963109.00
09/04/2016 20:15,2,0.203,ACTIVE,212.83,327.92,59.986,1473034503,"201051344000585","219011344069620",23.87,27.30,0,325.22,343.55,4.9,2.8,0.000,550924.5,550924.5,6160,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034510,963110.00
09/04/2016 20:15,2,0.162,ALERT,212.16,329.43,60.002,1473034503,"201051344001230","219011344069620",23.72,27.30,0,299.67,342.35,3.9,1.9,0.000,544383.5,544383.5,6193,0,0,0,L,1122011218,0,122.01,121.33,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034511,963111.00
09/04/2016 20:15,2,0.160,ACTIVE,212.83,324.32,59.986,1473034503,"201051344000582","219011344069620",23.20,27.00,0,322.21,342.65,3.8,1.7,0.000,537124.9,537124.9,6158,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034512,963112.00
09/04/2016 20:15,2,0.188,ACTIVE,212.16,324.02,59.986,1473034503,"201051344000955","219011344069620",23.22,27.50,0,322.51,342.05,4.4,2.3,0.000,550976.5,550976.5,6163,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034513,963113.00
09/04/2016 20:15,2,0.039,ALERT,211.70,320.11,59.981,1473034503,"274151322000094","219011344069620",23.78,31.30,0,297.57,380.22,0.9,0.0,0.000,664619.2,664619.2,6238,0,0,0,L,1151911521,0,121.55,122.23,0002,27,0,0,0,0,0,0,28,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034515,963114.00
09/04/2016 20:15,2,0.205,ACTIVE,212.61,327.62,59.991,1473034503,"201051344000579","219011344069620",23.78,28.30,0,326.72,343.55,5.0,2.9,0.000,554855.8,554855.8,6174,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034516,963115.00
09/04/2016 20:15,2,0.166,ACTIVE,212.38,327.62,59.991,1473034503,"201051344000890","219011344069620",25.29,28.00,0,326.72,342.95,4.3,2.2,0.000,548234.3,548234.3,6159,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034517,963116.00
09/04/2016 20:15,2,0.166,ACTIVE,212.61,317.40,60.018,1473034503,"201051344000438","219011344069620",22.98,27.50,0,315.60,343.25,3.9,1.9,0.000,549713.4,549713.4,6169,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034518,963117.00
09/04/2016 20:15,2,0.191,ACTIVE,212.61,319.51,59.996,1473034503,"201051344000417","219011344069620",23.44,27.80,0,316.80,343.25,4.5,2.5,0.000,540909.5,540909.5,6163,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034519,963118.00
09/04/2016 20:15,2,0.080,ALERT,211.48,299.67,59.986,1473034503,"274151322000083","219011344069620",24.37,31.30,0,298.47,341.45,2.0,0.0,0.000,801431.7,801431.7,6136,0,0,0,L,1151911521,0,121.10,122.23,0002,25,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034520,963119.00
09/04/2016 20:15,2,0.088,ACTIVE,212.16,334.84,59.986,1473034503,"274151322000076","219011344069620",24.57,30.50,0,333.93,341.45,2.2,0.2,0.000,855283.1,855283.1,6140,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034521,963120.00
09/04/2016 20:15,2,0.178,ACTIVE,212.61,321.61,60.012,1473034503,"201051344000868","219011344069620",22.58,27.00,0,319.51,343.55,4.1,2.0,0.000,539379.9,539379.9,6183,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034522,963121.00
09/04/2016 20:15,2,0.080,ACTIVE_NO_POWER,211.70,324.62,59.981,1473034503,"274151322000095","219011344069620",23.78,30.50,0,323.11,341.15,1.9,0.0,0.000,846659.9,846659.9,6154,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034523,963122.00
09/04/2016 20:15,2,0.105,ALERT,212.38,302.07,59.996,1473034503,"201051344000988","219011344069620",18.05,27.30,0,298.47,345.06,1.9,0.0,0.000,525472.7,525472.7,6188,0,0,0,L,1122011218,0,120.88,122.23,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034525,963123.00
09/04/2016 20:15,2,0.156,ACTIVE,212.38,321.01,59.975,1473034503,"201051344001025","219011344069620",23.91,26.80,0,320.41,343.25,3.8,1.7,0.000,549692.1,549692.1,6168,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034526,963124.00
09/04/2016 20:15,2,0.158,ACTIVE,212.61,315.90,59.970,1473034503,"201051344000458","219011344069620",23.64,28.30,0,315.00,345.06,3.8,1.8,0.000,546749.3,546749.3,6167,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034527,963125.00
09/04/2016 20:15,2,0.148,ACTIVE,213.29,323.41,60.012,1473034503,"201051344000853","219011344069620",23.52,27.50,0,321.31,345.06,3.6,1.5,0.000,546012.5,546012.5,6172,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034528,963126.00
09/04/2016 20:15,2,0.129,ALERT,212.61,324.32,59.981,1473034503,"201051344000685","219011344069620",22.86,27.50,0,299.67,344.45,3.0,1.0,0.000,548971.1,548971.1,6181,0,0,0,L,1122011218,0,122.68,121.33,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034530,963127.00
09/04/2016 20:15,2,0.168,ALERT,212.61,300.87,59.975,1473034503,"201051344000917","219011344069620",21.49,27.80,0,298.47,343.55,3.7,1.6,0.000,545917.2,545917.2,6191,0,0,0,L,1122011218,0,121.78,121.78,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034532,963128.00
09/04/2016 20:15,2,0.152,ALERT,212.83,310.19,59.991,1473034503,"201051344001145","219011344069620",23.52,27.00,0,300.27,344.45,3.6,1.6,0.000,551122.8,551122.8,6189,0,0,0,L,1122011218,0,122.01,121.55,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034533,963129.00
09/04/2016 20:15,2,0.043,ALERT,212.61,299.97,60.007,1473034503,"201051344000651","219011344069620",29.22,26.50,0,299.07,343.55,1.3,0.0,0.000,544123.3,544123.3,6161,0,0,0,L,1122011218,0,122.46,121.10,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034535,963130.00
09/04/2016 20:15,2,0.066,ALERT,211.25,300.27,59.970,1473034503,"274151322000088","219011344069620",21.73,30.00,0,298.47,340.85,1.5,0.0,0.000,771553.6,771553.6,6124,0,0,0,L,1151911521,0,122.01,121.78,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034537,963131.00
09/04/2016 20:15,2,0.008,ALERT,212.38,298.47,60.007,1473034503,"274151322000068","219011344069620",39.16,31.80,0,297.26,379.92,0.0,0.0,0.000,665000.3,665000.3,6234,0,0,0,L,1151911521,0,121.78,122.46,0002,31,0,0,0,0,0,0,33,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034539,963132.00
09/04/2016 20:15,2,0.172,ACTIVE,212.38,321.01,59.981,1473034503,"201051344001135","219011344069620",25.58,27.30,0,319.81,342.05,4.5,2.4,0.000,540260.3,540260.3,6159,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034540,963133.00
09/04/2016 20:15,2,0.158,ACTIVE,212.61,322.21,59.981,1473034503,"201051344000594","219011344069620",23.38,28.00,0,318.91,344.15,3.8,1.7,0.000,551140.7,551140.7,6171,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034541,963134.00
09/04/2016 20:15,2,0.164,ALERT,212.16,320.71,59.944,1473034503,"201051344001203","219011344069620",23.84,27.00,0,299.37,344.45,4.0,1.9,0.000,548414.7,548414.7,6178,0,0,0,L,1122011218,0,122.23,121.10,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034543,963135.00
09/04/2016 20:15,2,0.072,ALERT,211.48,299.37,59.965,1473034503,"274151322000054","219011344069620",23.64,30.80,0,298.47,341.45,1.8,0.0,0.000,787464.0,787464.0,6116,0,0,0,L,1151911521,0,121.55,121.78,0002,28,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034545,963136.00
09/04/2016 20:15,2,0.162,ALERT,212.83,308.09,60.007,1473034503,"201051344000867","219011344069620",24.11,27.80,0,300.57,344.45,4.0,1.9,0.000,538446.7,538446.7,6173,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034547,963137.00
09/04/2016 20:15,2,0.166,ALERT,212.61,300.87,59.975,1473034503,"201051344001093","219011344069620",22.64,27.00,0,299.37,343.25,3.8,1.8,0.000,545309.4,545309.4,6196,0,0,0,L,1122011218,0,122.01,121.33,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034548,963138.00
09/04/2016 20:15,2,0.127,ALERT,212.61,312.59,59.965,1473034503,"201051344000900","219011344069620",23.26,27.30,0,300.27,344.15,3.0,1.0,0.000,555173.1,555173.1,6185,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034550,963139.00
09/04/2016 20:15,2,0.164,ALERT,212.83,304.48,59.970,1473034503,"201051344000648","219011344069620",22.03,26.50,0,300.57,345.66,3.6,1.6,0.000,544107.2,544107.2,6168,0,0,0,L,1122011218,0,120.88,122.46,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034552,963140.00
09/04/2016 20:15,2,0.158,ALERT,212.61,309.29,59.986,1473034503,"201051344000569","219011344069620",23.00,28.00,0,301.17,343.85,3.7,1.7,0.000,555222.1,555222.1,6170,0,0,0,L,1122011218,0,120.65,122.46,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034554,963141.00
09/04/2016 20:15,2,0.166,ALERT,212.61,320.71,59.981,1473034503,"201051344000983","219011344069620",24.69,27.80,0,301.47,343.85,4.2,2.1,0.000,547597.9,547597.9,6163,0,0,0,L,1122011218,0,121.10,122.01,0002,26,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034556,963142.00
09/04/2016 20:15,2,0.150,ALERT,212.61,302.07,59.965,1473034503,"201051344001158","219011344069620",22.20,27.50,0,300.27,344.15,3.4,1.4,0.000,539514.6,539514.6,6167,0,0,0,L,1122011218,0,120.88,122.01,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034557,963143.00
09/04/2016 20:15,2,0.143,ALERT,213.06,302.98,59.991,1473034503,"201051344000576","219011344069620",21.67,26.80,0,301.17,345.66,3.2,1.1,0.000,547039.1,547039.1,6184,0,0,0,L,1122011218,0,121.55,122.23,0002,24,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034559,963144.00
09/04/2016 20:15,2,0.080,ALERT,211.93,299.37,59.970,1473034503,"274151322000087","219011344069620",22.66,32.20,0,297.57,341.45,1.9,0.0,0.000,759688.1,759688.1,6193,0,0,0,L,1151911521,0,121.78,122.23,0002,29,0,0,0,0,0,0,19,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473034561,963145.00
09/04/2016 20:30,2,0.000,ALERT,212.38,299.37,59.996,1473035404,"201051344000645","219011344069620",0.00,26.00,0,298.17,339.34,0.0,0.0,0.000,546526.5,546526.5,6176,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1473035406,963146.00
09/04/2016 20:30,2,0.000,ALERT,211.25,298.47,59.996,1473035404,"274151322000085","219011344069620",0.00,28.30,0,296.36,318.61,0.0,0.0,0.000,787325.0,787325.0,6116,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1473035407,963147.00
09/04/2016 20:30,2,0.000,ALERT,212.61,299.37,59.996,1473035404,"201051344000633","219011344069620",0.00,25.50,0,296.66,339.04,0.0,0.0,0.000,538068.3,538068.3,6173,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035409,963148.00
09/04/2016 20:30,2,0.000,ALERT,212.16,299.67,60.002,1473035404,"201051344000469","219011344069620",0.00,25.30,0,297.26,337.84,0.0,0.0,0.000,540573.4,540573.4,6190,0,0,0,L,1122011218,0,120.20,122.46,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1473035411,963149.00
09/04/2016 20:30,2,0.000,ALERT,211.93,299.37,59.975,1473035404,"201051344000646","219011344069620",0.00,26.00,0,297.57,336.64,0.0,0.0,0.000,541257.9,541257.9,6165,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1473035413,963150.00
09/04/2016 20:30,2,0.000,ALERT,210.80,298.17,59.965,1473035404,"274151322000052","219011344069620",0.00,28.80,0,295.76,329.43,0.0,0.0,0.000,808767.8,808767.8,6118,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1473035415,963151.00
09/04/2016 20:30,2,0.000,ALERT,212.38,299.67,60.002,1473035404,"201051344000585","219011344069620",0.00,26.00,0,297.87,337.54,0.0,0.0,0.000,550924.7,550924.7,6161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1473035417,963152.00
09/04/2016 20:30,2,0.000,ALERT,212.38,299.97,60.012,1473035404,"201051344001230","219011344069620",0.00,25.80,0,298.47,329.73,0.0,0.0,0.000,544383.5,544383.5,6195,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1473035418,963153.00
09/04/2016 20:30,2,0.000,ALERT,212.83,300.57,60.002,1473035404,"201051344000582","219011344069620",0.00,25.80,0,298.77,336.64,0.0,0.0,0.000,537125.0,537125.0,6159,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1473035420,963154.00
09/04/2016 20:30,2,0.000,ALERT,211.93,299.67,59.954,1473035404,"201051344000955","219011344069620",0.00,26.00,0,298.17,336.94,0.0,0.0,0.000,550976.6,550976.6,6164,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035422,963155.00
09/04/2016 20:30,2,0.000,ALERT,211.03,297.87,60.028,1473035404,"274151322000094","219011344069620",0.00,29.30,0,295.76,371.81,0.0,0.0,0.000,664619.2,664619.2,6240,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,54,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1473035424,963156.00
