ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 20:30,2,0.000,ALERT,211.93,300.27,60.007,1473035404,"201051344000579","219011344069620",0.00,26.50,0,299.07,338.44,0.0,0.0,0.000,554856.0,554856.0,6175,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1473035426,963157.00
09/04/2016 20:30,2,0.000,ALERT,212.16,299.97,60.007,1473035404,"201051344000890","219011344069620",0.00,26.50,0,298.47,337.24,0.0,0.0,0.000,548234.4,548234.4,6160,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1473035427,963158.00
09/04/2016 20:30,2,0.000,ALERT,212.38,299.67,60.002,1473035404,"201051344000438","219011344069620",0.00,26.00,0,298.17,329.13,0.0,0.0,0.000,549713.5,549713.5,6170,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1473035429,963159.00
09/04/2016 20:30,2,0.000,ALERT,212.61,299.07,60.007,1473035404,"201051344000417","219011344069620",0.00,26.30,0,297.57,337.24,0.0,0.0,0.000,540909.7,540909.7,6164,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035431,963160.00
09/04/2016 20:30,2,0.000,ALERT,210.80,298.77,60.012,1473035404,"274151322000083","219011344069620",0.00,29.00,0,296.36,302.98,0.0,0.0,0.000,801431.7,801431.7,6138,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1473035433,963161.00
09/04/2016 20:30,2,0.000,ALERT,211.48,298.47,59.996,1473035404,"274151322000076","219011344069620",0.00,28.50,0,296.06,338.74,0.0,0.0,0.000,855283.1,855283.1,6141,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1473035435,963162.00
09/04/2016 20:30,2,0.000,ALERT,211.93,300.27,60.007,1473035404,"201051344000868","219011344069620",0.00,25.50,0,299.07,337.24,0.0,0.0,0.000,539380.0,539380.0,6184,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035437,963163.00
09/04/2016 20:30,2,0.000,ALERT,211.03,299.07,60.002,1473035404,"274151322000095","219011344069620",0.00,28.50,0,296.96,325.22,0.0,0.0,0.000,846659.9,846659.9,6155,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1473035439,963164.00
09/04/2016 20:30,2,0.000,ALERT,211.93,299.97,60.028,1473035404,"201051344000988","219011344069620",0.00,25.80,0,296.06,303.58,0.0,0.0,0.000,525472.7,525472.7,6190,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1473035440,963165.00
09/04/2016 20:30,2,0.000,ALERT,212.16,299.07,59.965,1473035404,"201051344001025","219011344069620",0.00,25.50,0,297.87,337.54,0.0,0.0,0.000,549692.2,549692.2,6169,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035442,963166.00
09/04/2016 20:30,2,0.000,ALERT,211.93,299.97,59.996,1473035404,"201051344000458","219011344069620",0.00,26.50,0,298.47,330.33,0.0,0.0,0.000,546749.4,546749.4,6168,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1473035444,963167.00
09/04/2016 20:30,2,0.000,ALERT,212.61,299.97,60.002,1473035404,"201051344000853","219011344069620",0.00,25.80,0,298.47,339.65,0.0,0.0,0.000,546012.6,546012.6,6173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035446,963168.00
09/04/2016 20:30,2,0.000,ALERT,212.83,299.97,59.975,1473035404,"201051344000685","219011344069620",0.00,26.00,0,298.17,324.32,0.0,0.0,0.000,548971.2,548971.2,6183,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1473035448,963169.00
09/04/2016 20:30,2,0.000,ALERT,212.38,299.37,59.981,1473035404,"201051344000917","219011344069620",0.00,26.30,0,297.26,301.77,0.0,0.0,0.000,545917.3,545917.3,6193,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1473035450,963170.00
09/04/2016 20:30,2,0.000,ALERT,212.61,300.27,60.012,1473035404,"201051344001145","219011344069620",0.00,25.50,0,298.77,317.10,0.0,0.0,0.000,551122.9,551122.9,6191,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1473035452,963171.00
09/04/2016 20:30,2,0.000,ALERT,212.38,299.07,60.002,1473035404,"201051344000651","219011344069620",0.00,25.30,0,297.87,323.72,0.0,0.0,0.000,544123.4,544123.4,6163,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035454,963172.00
09/04/2016 20:30,2,0.000,ALERT,210.35,298.17,59.996,1473035404,"274151322000088","219011344069620",0.00,28.30,0,296.36,301.47,0.0,0.0,0.000,771553.6,771553.6,6126,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1473035455,963173.00
09/04/2016 20:30,2,0.000,ALERT,211.48,296.96,59.996,1473035404,"274151322000068","219011344069620",0.00,29.80,0,295.76,374.21,0.0,0.0,0.000,665000.3,665000.3,6236,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,50,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1473035457,963174.00
09/04/2016 20:30,2,0.000,ALERT,211.93,299.37,60.007,1473035404,"201051344001135","219011344069620",0.00,25.80,0,298.17,333.93,0.0,0.0,0.000,540260.5,540260.5,6160,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1473035459,963175.00
09/04/2016 20:30,2,0.000,ALERT,211.70,300.27,59.965,1473035404,"201051344000594","219011344069620",0.00,26.50,0,298.17,336.94,0.0,0.0,0.000,551140.7,551140.7,6172,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035461,963176.00
09/04/2016 20:30,2,0.000,ALERT,212.61,299.37,59.986,1473035404,"201051344001203","219011344069620",0.00,25.50,0,298.17,322.51,0.0,0.0,0.000,548414.8,548414.8,6180,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1473035463,963177.00
09/04/2016 20:30,2,0.000,ALERT,210.80,298.77,60.012,1473035404,"274151322000054","219011344069620",0.00,29.00,0,296.36,301.47,0.0,0.0,0.000,787464.0,787464.0,6118,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1473035465,963178.00
09/04/2016 20:30,2,0.000,ALERT,212.16,299.37,60.012,1473035404,"201051344000867","219011344069620",0.00,26.30,0,298.17,308.99,0.0,0.0,0.000,538446.8,538446.8,6175,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1473035467,963179.00
09/04/2016 20:30,2,0.000,ALERT,212.16,299.07,59.965,1473035404,"201051344001093","219011344069620",0.00,25.80,0,298.17,301.77,0.0,0.0,0.000,545309.4,545309.4,6198,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1473035468,963180.00
09/04/2016 20:30,2,0.000,ALERT,211.70,299.67,59.996,1473035404,"201051344000900","219011344069620",0.00,25.50,0,298.17,312.89,0.0,0.0,0.000,555173.1,555173.1,6187,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1473035470,963181.00
09/04/2016 20:30,2,0.000,ALERT,212.16,299.07,60.007,1473035404,"201051344000648","219011344069620",0.00,25.00,0,298.17,305.38,0.0,0.0,0.000,544107.3,544107.3,6170,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1473035472,963182.00
09/04/2016 20:30,2,0.000,ALERT,211.93,300.27,60.034,1473035404,"201051344000569","219011344069620",0.00,26.30,0,299.07,309.29,0.0,0.0,0.000,555222.1,555222.1,6172,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1473035474,963183.00
09/04/2016 20:30,2,0.000,ALERT,211.93,299.97,60.002,1473035404,"201051344000983","219011344069620",0.00,26.00,0,298.77,321.31,0.0,0.0,0.000,547598.0,547598.0,6165,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1473035475,963184.00
09/04/2016 20:30,2,0.000,ALERT,211.93,299.07,60.002,1473035404,"201051344001158","219011344069620",0.00,26.00,0,297.87,302.98,0.0,0.0,0.000,539514.6,539514.6,6169,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1473035477,963185.00
09/04/2016 20:30,2,0.000,ALERT,212.38,299.97,60.007,1473035404,"201051344000576","219011344069620",0.00,25.30,0,298.47,303.58,0.0,0.0,0.000,547039.2,547039.2,6186,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1473035479,963186.00
09/04/2016 20:30,2,0.000,ALERT,210.80,297.87,59.986,1473035404,"274151322000087","219011344069620",0.00,30.50,0,295.76,300.57,0.0,0.0,0.000,759688.1,759688.1,6195,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1473035481,963187.00
09/04/2016 20:45,2,0.000,ALERT,211.93,298.47,59.981,1473036303,"201051344000645","219011344069620",0.00,24.80,0,297.87,301.17,0.0,0.0,0.000,546526.5,546526.5,6178,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036305,963188.00
09/04/2016 20:45,2,0.000,ALERT,210.57,296.96,59.928,1473036303,"274151322000085","219011344069620",0.00,27.00,0,295.76,306.28,0.0,0.0,0.000,787325.0,787325.0,6118,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036307,963189.00
09/04/2016 20:45,2,0.000,ALERT,211.93,298.47,59.970,1473036303,"201051344000633","219011344069620",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,538068.3,538068.3,6175,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036309,963190.00
09/04/2016 20:45,2,0.000,ALERT,211.48,298.77,59.970,1473036303,"201051344000469","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,540573.4,540573.4,6192,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036311,963191.00
09/04/2016 20:45,2,0.000,ALERT,211.03,297.57,59.970,1473036303,"201051344000646","219011344069620",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,541257.9,541257.9,6167,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036312,963192.00
09/04/2016 20:45,2,0.000,ALERT,210.35,297.57,59.944,1473036303,"274151322000052","219011344069620",0.00,27.30,0,295.46,306.58,0.0,0.0,0.000,808767.8,808767.8,6120,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036314,963193.00
09/04/2016 20:45,2,0.000,ALERT,211.70,298.17,59.959,1473036303,"201051344000585","219011344069620",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,550924.7,550924.7,6163,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036316,963194.00
09/04/2016 20:45,2,0.000,ALERT,211.48,298.47,59.959,1473036303,"201051344001230","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,544383.5,544383.5,6197,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036318,963195.00
09/04/2016 20:45,2,0.000,ALERT,211.93,298.77,59.996,1473036303,"201051344000582","219011344069620",0.00,24.50,0,297.57,301.77,0.0,0.0,0.000,537125.0,537125.0,6161,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036320,963196.00
09/04/2016 20:45,2,0.000,ALERT,211.03,297.87,59.970,1473036303,"201051344000955","219011344069620",0.00,24.80,0,296.66,300.87,0.0,0.0,0.000,550976.6,550976.6,6166,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036321,963197.00
09/04/2016 20:45,2,0.000,ALERT,210.57,296.96,59.965,1473036303,"274151322000094","219011344069620",0.00,28.00,0,295.46,306.28,0.0,0.0,0.000,664619.2,664619.2,6242,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036323,963198.00
09/04/2016 20:45,2,0.000,ALERT,211.48,299.37,59.970,1473036303,"201051344000579","219011344069620",0.00,25.00,0,298.47,301.77,0.0,0.0,0.000,554856.0,554856.0,6177,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036325,963199.00
09/04/2016 20:45,2,0.000,ALERT,211.25,298.77,59.970,1473036303,"201051344000890","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,548234.4,548234.4,6162,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036327,963200.00
09/04/2016 20:45,2,0.000,ALERT,211.70,298.17,59.970,1473036303,"201051344000438","219011344069620",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,549713.5,549713.5,6172,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036329,963201.00
09/04/2016 20:45,2,0.000,ALERT,211.48,297.26,59.970,1473036303,"201051344000417","219011344069620",0.00,24.80,0,296.36,300.57,0.0,0.0,0.000,540909.7,540909.7,6166,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036330,963202.00
09/04/2016 20:45,2,0.000,ALERT,210.35,297.26,59.959,1473036303,"274151322000083","219011344069620",0.00,27.50,0,296.36,307.48,0.0,0.0,0.000,801431.7,801431.7,6140,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036332,963203.00
09/04/2016 20:45,2,0.000,ALERT,210.80,296.96,60.007,1473036303,"274151322000076","219011344069620",0.00,27.30,0,295.76,305.98,0.0,0.0,0.000,855283.1,855283.1,6143,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036334,963204.00
09/04/2016 20:45,2,0.000,ALERT,211.25,299.37,59.986,1473036303,"201051344000868","219011344069620",0.00,24.30,0,298.47,301.77,0.0,0.0,0.000,539380.0,539380.0,6186,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036336,963205.00
09/04/2016 20:45,2,0.000,ALERT,210.35,297.87,59.959,1473036303,"274151322000095","219011344069620",0.00,27.00,0,297.26,307.48,0.0,0.0,0.000,846659.9,846659.9,6157,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036338,963206.00
09/04/2016 20:45,2,0.000,ALERT,211.25,298.77,59.959,1473036303,"201051344000988","219011344069620",0.00,24.50,0,295.76,301.17,0.0,0.0,0.000,525472.7,525472.7,6192,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036339,963207.00
09/04/2016 20:45,2,0.000,ALERT,211.03,297.26,59.970,1473036303,"201051344001025","219011344069620",0.00,24.30,0,296.36,301.77,0.0,0.0,0.000,549692.2,549692.2,6171,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036341,963208.00
09/04/2016 20:45,2,0.000,ALERT,211.25,298.47,59.970,1473036303,"201051344000458","219011344069620",0.00,25.00,0,297.87,302.07,0.0,0.0,0.000,546749.4,546749.4,6170,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036343,963209.00
09/04/2016 20:45,2,0.000,ALERT,211.93,298.77,59.959,1473036303,"201051344000853","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,546012.6,546012.6,6175,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036345,963210.00
09/04/2016 20:45,2,0.000,ALERT,211.70,298.17,59.970,1473036303,"201051344000685","219011344069620",0.00,24.80,0,296.66,301.17,0.0,0.0,0.000,548971.2,548971.2,6185,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036347,963211.00
09/04/2016 20:45,2,0.000,ALERT,211.48,297.57,59.970,1473036303,"201051344000917","219011344069620",0.00,25.30,0,295.46,300.57,0.0,0.0,0.000,545917.3,545917.3,6195,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036348,963212.00
09/04/2016 20:45,2,0.000,ALERT,211.70,298.47,59.975,1473036303,"201051344001145","219011344069620",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,551122.9,551122.9,6193,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036350,963213.00
09/04/2016 20:45,2,0.000,ALERT,211.70,297.57,59.975,1473036303,"201051344000651","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,544123.4,544123.4,6165,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036352,963214.00
09/04/2016 20:45,2,0.000,ALERT,210.12,296.96,59.965,1473036303,"274151322000088","219011344069620",0.00,27.00,0,296.06,306.28,0.0,0.0,0.000,771553.6,771553.6,6128,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036354,963215.00
09/04/2016 20:45,2,0.000,ALERT,210.80,296.36,59.970,1473036303,"274151322000068","219011344069620",0.00,28.30,0,295.46,305.68,0.0,0.0,0.000,665000.3,665000.3,6238,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036355,963216.00
09/04/2016 20:45,2,0.000,ALERT,211.03,297.87,59.970,1473036303,"201051344001135","219011344069620",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,540260.5,540260.5,6162,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036357,963217.00
09/04/2016 20:45,2,0.000,ALERT,211.25,299.37,59.970,1473036303,"201051344000594","219011344069620",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,551140.7,551140.7,6174,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036359,963218.00
09/04/2016 20:45,2,0.000,ALERT,211.48,297.87,59.975,1473036303,"201051344001203","219011344069620",0.00,24.50,0,296.66,302.98,0.0,0.0,0.000,548414.8,548414.8,6182,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036361,963219.00
09/04/2016 20:45,2,0.000,ALERT,210.35,296.96,59.959,1473036303,"274151322000054","219011344069620",0.00,27.50,0,296.06,307.18,0.0,0.0,0.000,787464.0,787464.0,6120,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036363,963220.00
09/04/2016 20:45,2,0.000,ALERT,211.48,298.47,59.970,1473036303,"201051344000867","219011344069620",0.00,25.00,0,297.26,301.77,0.0,0.0,0.000,538446.8,538446.8,6177,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036364,963221.00
09/04/2016 20:45,2,0.000,ALERT,211.48,297.87,59.975,1473036303,"201051344001093","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,545309.4,545309.4,6200,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036366,963222.00
09/04/2016 20:45,2,0.000,ALERT,211.25,298.47,60.007,1473036303,"201051344000900","219011344069620",0.00,24.30,0,297.26,300.87,0.0,0.0,0.000,555173.1,555173.1,6189,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036368,963223.00
09/04/2016 20:45,2,0.000,ALERT,211.70,298.17,59.975,1473036303,"201051344000648","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,544107.3,544107.3,6172,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036370,963224.00
09/04/2016 20:45,2,0.000,ALERT,211.48,299.07,59.975,1473036303,"201051344000569","219011344069620",0.00,24.80,0,298.47,301.77,0.0,0.0,0.000,555222.1,555222.1,6174,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036372,963225.00
09/04/2016 20:45,2,0.000,ALERT,211.25,298.47,59.970,1473036303,"201051344000983","219011344069620",0.00,24.50,0,297.87,301.47,0.0,0.0,0.000,547598.0,547598.0,6167,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036374,963226.00
09/04/2016 20:45,2,0.000,ALERT,211.25,298.17,59.965,1473036303,"201051344001158","219011344069620",0.00,24.50,0,296.96,300.57,0.0,0.0,0.000,539514.6,539514.6,6171,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036376,963227.00
09/04/2016 20:45,2,0.000,ALERT,211.93,299.07,60.023,1473036303,"201051344000576","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,547039.2,547039.2,6188,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473036377,963228.00
09/04/2016 20:45,2,0.000,ALERT,210.57,296.36,59.970,1473036303,"274151322000087","219011344069620",0.00,28.80,0,295.46,306.58,0.0,0.0,0.000,759688.1,759688.1,6197,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473036379,963229.00
09/04/2016 21:00,2,0.000,ALERT,211.93,298.77,60.012,1473037203,"201051344000645","219011344069620",0.00,23.80,0,296.96,300.27,0.0,0.0,0.000,546526.5,546526.5,6180,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037205,963230.00
09/04/2016 21:00,2,0.000,ALERT,210.57,296.96,60.012,1473037203,"274151322000085","219011344069620",0.00,25.80,0,294.86,298.77,0.0,0.0,0.000,787325.0,787325.0,6120,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037207,963231.00
09/04/2016 21:00,2,0.000,ALERT,211.93,298.47,60.007,1473037203,"201051344000633","219011344069620",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,538068.3,538068.3,6177,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037209,963232.00
09/04/2016 21:00,2,0.000,ALERT,211.48,299.07,60.012,1473037203,"201051344000469","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,540573.4,540573.4,6194,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037211,963233.00
09/04/2016 21:00,2,0.000,ALERT,211.03,297.87,60.044,1473037203,"201051344000646","219011344069620",0.00,23.50,0,295.46,299.07,0.0,0.0,0.000,541257.9,541257.9,6169,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037212,963234.00
09/04/2016 21:00,2,0.000,ALERT,210.35,297.87,60.012,1473037203,"274151322000052","219011344069620",0.00,26.30,0,294.56,299.07,0.0,0.0,0.000,808767.8,808767.8,6122,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037214,963235.00
09/04/2016 21:00,2,0.000,ALERT,211.48,298.17,60.028,1473037203,"201051344000585","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,550924.7,550924.7,6165,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037216,963236.00
09/04/2016 21:00,2,0.000,ALERT,211.25,298.47,60.007,1473037203,"201051344001230","219011344069620",0.00,23.30,0,296.36,299.67,0.0,0.0,0.000,544383.5,544383.5,6199,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037218,963237.00
09/04/2016 21:00,2,0.000,ALERT,211.70,298.77,60.039,1473037203,"201051344000582","219011344069620",0.00,23.50,0,296.66,299.97,0.0,0.0,0.000,537125.0,537125.0,6163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037219,963238.00
09/04/2016 21:00,2,0.000,ALERT,211.03,297.87,60.012,1473037203,"201051344000955","219011344069620",0.00,23.50,0,296.06,299.37,0.0,0.0,0.000,550976.6,550976.6,6168,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037221,963239.00
09/04/2016 21:00,2,0.000,ALERT,210.57,296.36,60.012,1473037203,"274151322000094","219011344069620",0.00,26.50,0,294.56,298.17,0.0,0.0,0.000,664619.2,664619.2,6244,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037223,963240.00
09/04/2016 21:00,2,0.000,ALERT,211.48,299.37,60.023,1473037203,"201051344000579","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,554856.0,554856.0,6179,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037225,963241.00
09/04/2016 21:00,2,0.000,ALERT,211.03,297.87,60.007,1473037203,"201051344000890","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,548234.4,548234.4,6164,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037227,963242.00
09/04/2016 21:00,2,0.000,ALERT,211.48,297.57,60.028,1473037203,"201051344000438","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,549713.5,549713.5,6174,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037229,963243.00
09/04/2016 21:00,2,0.000,ALERT,211.48,296.96,60.039,1473037203,"201051344000417","219011344069620",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,540909.7,540909.7,6168,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037231,963244.00
09/04/2016 21:00,2,0.000,ALERT,210.57,297.26,60.018,1473037203,"274151322000083","219011344069620",0.00,26.00,0,295.16,299.07,0.0,0.0,0.000,801431.7,801431.7,6142,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037233,963245.00
09/04/2016 21:00,2,0.000,ALERT,211.03,296.96,59.996,1473037203,"274151322000076","219011344069620",0.00,26.00,0,294.86,298.77,0.0,0.0,0.000,855283.1,855283.1,6145,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037234,963246.00
09/04/2016 21:00,2,0.000,ALERT,211.25,299.37,60.007,1473037203,"201051344000868","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,539380.0,539380.0,6188,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037236,963247.00
09/04/2016 21:00,2,0.000,ALERT,210.35,298.17,59.996,1473037203,"274151322000095","219011344069620",0.00,26.00,0,296.06,299.37,0.0,0.0,0.000,846659.9,846659.9,6159,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037238,963248.00
09/04/2016 21:00,2,0.000,ALERT,211.25,298.77,60.039,1473037203,"201051344000988","219011344069620",0.00,23.50,0,294.56,300.27,0.0,0.0,0.000,525472.7,525472.7,6194,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037240,963249.00
09/04/2016 21:00,2,0.000,ALERT,211.25,297.26,60.007,1473037203,"201051344001025","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,549692.2,549692.2,6173,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037242,963250.00
09/04/2016 21:00,2,0.000,ALERT,211.25,298.77,59.996,1473037203,"201051344000458","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,546749.4,546749.4,6172,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037243,963251.00
09/04/2016 21:00,2,0.000,ALERT,211.93,298.77,59.996,1473037203,"201051344000853","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,546012.6,546012.6,6177,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037245,963252.00
09/04/2016 21:00,2,0.000,ALERT,211.70,298.17,60.002,1473037203,"201051344000685","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,548971.2,548971.2,6187,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037247,963253.00
09/04/2016 21:00,2,0.000,ALERT,211.48,297.57,60.007,1473037203,"201051344000917","219011344069620",0.00,24.30,0,294.86,298.77,0.0,0.0,0.000,545917.3,545917.3,6197,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037249,963254.00
09/04/2016 21:00,2,0.000,ALERT,211.70,298.47,60.002,1473037203,"201051344001145","219011344069620",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,551122.9,551122.9,6195,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037250,963255.00
09/04/2016 21:00,2,0.000,ALERT,211.48,297.26,60.034,1473037203,"201051344000651","219011344069620",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,544123.4,544123.4,6167,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037252,963256.00
09/04/2016 21:00,2,0.000,ALERT,210.12,297.26,60.007,1473037203,"274151322000088","219011344069620",0.00,26.00,0,294.86,298.77,0.0,0.0,0.000,771553.6,771553.6,6130,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037254,963257.00
09/04/2016 21:00,2,0.000,ALERT,211.03,296.66,59.996,1473037203,"274151322000068","219011344069620",0.00,27.00,0,294.26,297.57,0.0,0.0,0.000,665000.3,665000.3,6240,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037256,963258.00
09/04/2016 21:00,2,0.000,ALERT,211.03,297.57,60.028,1473037203,"201051344001135","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,540260.5,540260.5,6164,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037258,963259.00
09/04/2016 21:00,2,0.000,ALERT,211.25,299.67,60.007,1473037203,"201051344000594","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,551140.7,551140.7,6176,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037259,963260.00
09/04/2016 21:00,2,0.000,ALERT,211.48,297.87,60.007,1473037203,"201051344001203","219011344069620",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,548414.8,548414.8,6184,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037261,963261.00
09/04/2016 21:00,2,0.000,ALERT,210.35,298.17,59.996,1473037203,"274151322000054","219011344069620",0.00,26.50,0,295.16,299.07,0.0,0.0,0.000,787464.0,787464.0,6122,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037263,963262.00
09/04/2016 21:00,2,0.000,ALERT,211.70,298.77,60.002,1473037203,"201051344000867","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,538446.8,538446.8,6179,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037265,963263.00
09/04/2016 21:00,2,0.000,ALERT,211.48,298.17,59.996,1473037203,"201051344001093","219011344069620",0.00,23.80,0,296.36,299.37,0.0,0.0,0.000,545309.4,545309.4,6202,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037266,963264.00
09/04/2016 21:00,2,0.000,ALERT,211.48,299.37,59.949,1473037203,"201051344000900","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,555173.1,555173.1,6191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037268,963265.00
09/04/2016 21:00,2,0.000,ALERT,211.70,298.77,59.996,1473037203,"201051344000648","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,544107.3,544107.3,6174,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037270,963266.00
09/04/2016 21:00,2,0.000,ALERT,211.48,299.37,59.991,1473037203,"201051344000569","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,555222.1,555222.1,6176,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037272,963267.00
09/04/2016 21:00,2,0.000,ALERT,211.48,299.37,59.986,1473037203,"201051344000983","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,547598.0,547598.0,6169,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037274,963268.00
09/04/2016 21:00,2,0.000,ALERT,211.48,299.07,59.981,1473037203,"201051344001158","219011344069620",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,539514.6,539514.6,6173,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037276,963269.00
09/04/2016 21:00,2,0.000,ALERT,211.93,299.67,59.996,1473037203,"201051344000576","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,547039.2,547039.2,6190,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473037278,963270.00
09/04/2016 21:00,2,0.000,ALERT,210.80,297.57,59.975,1473037203,"274151322000087","219011344069620",0.00,27.50,0,294.26,298.47,0.0,0.0,0.000,759688.1,759688.1,6199,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473037279,963271.00
09/04/2016 21:15,2,0.000,ALERT,211.70,297.87,59.965,1473038103,"201051344000645","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,546526.5,546526.5,6182,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038105,963272.00
09/04/2016 21:15,2,0.000,ALERT,210.57,297.26,59.965,1473038103,"274151322000085","219011344069620",0.00,24.80,0,295.46,299.07,0.0,0.0,0.000,787325.0,787325.0,6122,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038107,963273.00
09/04/2016 21:15,2,0.000,ALERT,211.93,297.87,59.965,1473038103,"201051344000633","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,538068.3,538068.3,6179,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038109,963274.00
09/04/2016 21:15,2,0.000,ALERT,211.25,298.17,59.965,1473038103,"201051344000469","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,540573.4,540573.4,6196,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038111,963275.00
09/04/2016 21:15,2,0.000,ALERT,211.25,298.17,59.975,1473038103,"201051344000646","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,541257.9,541257.9,6171,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038113,963276.00
09/04/2016 21:15,2,0.000,ALERT,210.35,296.66,59.965,1473038103,"274151322000052","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,808767.8,808767.8,6124,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038114,963277.00
09/04/2016 21:15,2,0.000,ALERT,211.70,298.17,59.965,1473038103,"201051344000585","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,550924.7,550924.7,6167,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038116,963278.00
09/04/2016 21:15,2,0.000,ALERT,211.48,298.17,59.975,1473038103,"201051344001230","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,544383.5,544383.5,6201,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038118,963279.00
09/04/2016 21:15,2,0.000,ALERT,211.93,298.77,59.970,1473038103,"201051344000582","219011344069620",0.00,22.80,0,296.66,299.97,0.0,0.0,0.000,537125.0,537125.0,6165,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038120,963280.00
09/04/2016 21:15,2,0.000,ALERT,211.25,298.17,59.928,1473038103,"201051344000955","219011344069620",0.00,22.80,0,295.76,299.07,0.0,0.0,0.000,550976.6,550976.6,6170,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038122,963281.00
09/04/2016 21:15,2,0.000,ALERT,210.35,296.66,59.965,1473038103,"274151322000094","219011344069620",0.00,25.50,0,294.86,298.47,0.0,0.0,0.000,664619.2,664619.2,6246,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038123,963282.00
09/04/2016 21:15,2,0.000,ALERT,211.48,299.07,59.975,1473038103,"201051344000579","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,554856.0,554856.0,6181,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038125,963283.00
09/04/2016 21:15,2,0.000,ALERT,211.48,298.47,59.981,1473038103,"201051344000890","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,548234.4,548234.4,6166,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038127,963284.00
09/04/2016 21:15,2,0.000,ALERT,211.70,298.17,59.965,1473038103,"201051344000438","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,549713.5,549713.5,6176,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038129,963285.00
09/04/2016 21:15,2,0.000,ALERT,211.70,297.26,59.970,1473038103,"201051344000417","219011344069620",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,540909.7,540909.7,6170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038130,963286.00
09/04/2016 21:15,2,0.000,ALERT,210.35,296.96,59.965,1473038103,"274151322000083","219011344069620",0.00,24.80,0,295.76,299.07,0.0,0.0,0.000,801431.7,801431.7,6144,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038132,963287.00
09/04/2016 21:15,2,0.000,ALERT,211.03,296.96,59.970,1473038103,"274151322000076","219011344069620",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,855283.1,855283.1,6147,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038134,963288.00
09/04/2016 21:15,2,0.000,ALERT,211.48,299.07,59.970,1473038103,"201051344000868","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,539380.0,539380.0,6190,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038136,963289.00
09/04/2016 21:15,2,0.000,ALERT,210.35,297.87,59.959,1473038103,"274151322000095","219011344069620",0.00,24.80,0,296.66,299.67,0.0,0.0,0.000,846659.9,846659.9,6161,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038138,963290.00
09/04/2016 21:15,2,0.000,ALERT,211.25,298.47,59.981,1473038103,"201051344000988","219011344069620",0.00,22.80,0,294.26,300.27,0.0,0.0,0.000,525472.7,525472.7,6196,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038140,963291.00
09/04/2016 21:15,2,0.000,ALERT,211.48,297.57,60.007,1473038103,"201051344001025","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,549692.2,549692.2,6175,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038141,963292.00
09/04/2016 21:15,2,0.000,ALERT,211.25,298.77,60.002,1473038103,"201051344000458","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,546749.4,546749.4,6174,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038143,963293.00
09/04/2016 21:15,2,0.000,ALERT,211.93,298.47,59.970,1473038103,"201051344000853","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,546012.6,546012.6,6179,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038145,963294.00
09/04/2016 21:15,2,0.000,ALERT,211.93,298.47,59.975,1473038103,"201051344000685","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,548971.2,548971.2,6189,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038147,963295.00
09/04/2016 21:15,2,0.000,ALERT,211.70,297.57,59.981,1473038103,"201051344000917","219011344069620",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,545917.3,545917.3,6199,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038149,963296.00
09/04/2016 21:15,2,0.000,ALERT,211.93,298.17,59.975,1473038103,"201051344001145","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,551122.9,551122.9,6197,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038151,963297.00
09/04/2016 21:15,2,0.000,ALERT,211.93,297.57,59.986,1473038103,"201051344000651","219011344069620",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,544123.4,544123.4,6169,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038152,963298.00
09/04/2016 21:15,2,0.000,ALERT,209.90,296.66,59.975,1473038103,"274151322000088","219011344069620",0.00,24.80,0,295.16,298.77,0.0,0.0,0.000,771553.6,771553.6,6132,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038154,963299.00
09/04/2016 21:15,2,0.000,ALERT,211.03,296.06,60.018,1473038103,"274151322000068","219011344069620",0.00,26.00,0,294.86,297.87,0.0,0.0,0.000,665000.3,665000.3,6242,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038156,963300.00
09/04/2016 21:15,2,0.000,ALERT,211.25,297.87,59.928,1473038103,"201051344001135","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,540260.5,540260.5,6166,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038158,963301.00
