ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 21:15,2,0.000,ALERT,211.25,299.37,59.975,1473038103,"201051344000594","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,551140.7,551140.7,6178,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038160,963302.00
09/04/2016 21:15,2,0.000,ALERT,211.70,297.57,59.986,1473038103,"201051344001203","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,548414.8,548414.8,6186,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038161,963303.00
09/04/2016 21:15,2,0.000,ALERT,210.57,296.66,59.975,1473038103,"274151322000054","219011344069620",0.00,25.30,0,295.76,299.37,0.0,0.0,0.000,787464.0,787464.0,6124,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038163,963304.00
09/04/2016 21:15,2,0.000,ALERT,211.48,298.17,59.975,1473038103,"201051344000867","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,538446.8,538446.8,6181,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038165,963305.00
09/04/2016 21:15,2,0.000,ALERT,211.48,297.57,59.975,1473038103,"201051344001093","219011344069620",0.00,23.00,0,296.06,299.37,0.0,0.0,0.000,545309.4,545309.4,6204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038167,963306.00
09/04/2016 21:15,2,0.000,ALERT,211.25,298.47,59.996,1473038103,"201051344000900","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,555173.1,555173.1,6193,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038168,963307.00
09/04/2016 21:15,2,0.000,ALERT,211.70,297.87,60.012,1473038103,"201051344000648","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,544107.3,544107.3,6176,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038170,963308.00
09/04/2016 21:15,2,0.000,ALERT,211.48,299.07,59.970,1473038103,"201051344000569","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,555222.1,555222.1,6178,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038172,963309.00
09/04/2016 21:15,2,0.000,ALERT,211.48,298.77,59.975,1473038103,"201051344000983","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,547598.0,547598.0,6171,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038174,963310.00
09/04/2016 21:15,2,0.000,ALERT,211.48,298.17,59.970,1473038103,"201051344001158","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,539514.6,539514.6,6175,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473038176,963311.00
09/04/2016 21:15,2,0.000,ALERT,211.70,298.47,59.975,1473038103,"201051344000576","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,547039.2,547039.2,6192,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038178,963312.00
09/04/2016 21:15,2,0.000,ALERT,210.35,296.66,59.981,1473038103,"274151322000087","219011344069620",0.00,26.30,0,294.26,298.77,0.0,0.0,0.000,759688.1,759688.1,6201,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473038179,963313.00
09/04/2016 21:30,2,0.000,ALERT,212.16,298.77,59.986,1473039003,"201051344000645","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,546526.5,546526.5,6184,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039005,963314.00
09/04/2016 21:30,2,0.000,ALERT,210.80,297.26,59.991,1473039003,"274151322000085","219011344069620",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,787325.0,787325.0,6124,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039007,963315.00
09/04/2016 21:30,2,0.000,ALERT,212.16,298.47,59.981,1473039003,"201051344000633","219011344069620",0.00,22.00,0,294.26,299.97,0.0,0.0,0.000,538068.3,538068.3,6181,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039009,963316.00
09/04/2016 21:30,2,0.000,ALERT,211.70,298.77,60.012,1473039003,"201051344000469","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,540573.4,540573.4,6198,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039011,963317.00
09/04/2016 21:30,2,0.000,ALERT,211.25,297.87,60.034,1473039003,"201051344000646","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,541257.9,541257.9,6173,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039012,963318.00
09/04/2016 21:30,2,0.000,ALERT,210.57,298.17,59.954,1473039003,"274151322000052","219011344069620",0.00,24.30,0,294.26,299.37,0.0,0.0,0.000,808767.8,808767.8,6126,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039014,963319.00
09/04/2016 21:30,2,0.000,ALERT,211.70,298.77,59.981,1473039003,"201051344000585","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,550924.7,550924.7,6169,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039016,963320.00
09/04/2016 21:30,2,0.000,ALERT,211.70,298.47,59.986,1473039003,"201051344001230","219011344069620",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,544383.5,544383.5,6203,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039018,963321.00
09/04/2016 21:30,2,0.000,ALERT,212.16,299.07,60.012,1473039003,"201051344000582","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,537125.0,537125.0,6167,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039019,963322.00
09/04/2016 21:30,2,0.000,ALERT,211.48,298.17,59.986,1473039003,"201051344000955","219011344069620",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,550976.6,550976.6,6172,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039021,963323.00
09/04/2016 21:30,2,0.000,ALERT,210.80,296.96,59.981,1473039003,"274151322000094","219011344069620",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,664619.2,664619.2,6248,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039023,963324.00
09/04/2016 21:30,2,0.000,ALERT,211.70,299.37,59.975,1473039003,"201051344000579","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,554856.0,554856.0,6183,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039025,963325.00
09/04/2016 21:30,2,0.000,ALERT,211.48,298.77,59.986,1473039003,"201051344000890","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,548234.4,548234.4,6168,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039027,963326.00
09/04/2016 21:30,2,0.000,ALERT,211.93,298.47,59.991,1473039003,"201051344000438","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,549713.5,549713.5,6178,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039029,963327.00
09/04/2016 21:30,2,0.000,ALERT,211.70,297.57,59.986,1473039003,"201051344000417","219011344069620",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,540909.7,540909.7,6172,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039030,963328.00
09/04/2016 21:30,2,0.000,ALERT,210.80,298.17,59.991,1473039003,"274151322000083","219011344069620",0.00,24.00,0,294.86,299.37,0.0,0.0,0.000,801431.7,801431.7,6146,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039032,963329.00
09/04/2016 21:30,2,0.000,ALERT,211.48,297.57,59.991,1473039003,"274151322000076","219011344069620",0.00,24.30,0,294.56,299.07,0.0,0.0,0.000,855283.1,855283.1,6149,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039034,963330.00
09/04/2016 21:30,2,0.000,ALERT,211.70,299.67,60.018,1473039003,"201051344000868","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,539380.0,539380.0,6192,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039036,963331.00
09/04/2016 21:30,2,0.000,ALERT,210.80,298.47,59.991,1473039003,"274151322000095","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,846659.9,846659.9,6163,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039038,963332.00
09/04/2016 21:30,2,0.000,ALERT,211.70,299.37,59.996,1473039003,"201051344000988","219011344069620",0.00,22.00,0,294.26,300.27,0.0,0.0,0.000,525472.7,525472.7,6198,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039039,963333.00
09/04/2016 21:30,2,0.000,ALERT,211.70,297.87,59.996,1473039003,"201051344001025","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,549692.2,549692.2,6177,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039041,963334.00
09/04/2016 21:30,2,0.000,ALERT,211.93,299.37,60.002,1473039003,"201051344000458","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,546749.4,546749.4,6176,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039043,963335.00
09/04/2016 21:30,2,0.000,ALERT,212.38,299.07,59.991,1473039003,"201051344000853","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,546012.6,546012.6,6181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039045,963336.00
09/04/2016 21:30,2,0.000,ALERT,212.16,298.47,59.996,1473039003,"201051344000685","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,548971.2,548971.2,6191,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039046,963337.00
09/04/2016 21:30,2,0.000,ALERT,211.93,297.87,59.991,1473039003,"201051344000917","219011344069620",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,545917.3,545917.3,6201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039048,963338.00
09/04/2016 21:30,2,0.000,ALERT,212.16,298.77,60.007,1473039003,"201051344001145","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,551122.9,551122.9,6199,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039050,963339.00
09/04/2016 21:30,2,0.000,ALERT,211.93,297.87,59.996,1473039003,"201051344000651","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,544123.4,544123.4,6171,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039052,963340.00
09/04/2016 21:30,2,0.000,ALERT,210.35,297.87,59.986,1473039003,"274151322000088","219011344069620",0.00,24.00,0,294.56,298.77,0.0,0.0,0.000,771553.6,771553.6,6134,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039054,963341.00
09/04/2016 21:30,2,0.000,ALERT,211.48,296.66,59.996,1473039003,"274151322000068","219011344069620",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,665000.3,665000.3,6244,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039055,963342.00
09/04/2016 21:30,2,0.000,ALERT,211.48,298.47,59.986,1473039003,"201051344001135","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,540260.5,540260.5,6168,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039057,963343.00
09/04/2016 21:30,2,0.000,ALERT,211.70,299.97,59.991,1473039003,"201051344000594","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,551140.7,551140.7,6180,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039059,963344.00
09/04/2016 21:30,2,0.000,ALERT,211.93,298.17,59.949,1473039003,"201051344001203","219011344069620",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,548414.8,548414.8,6188,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039061,963345.00
09/04/2016 21:30,2,0.000,ALERT,210.80,297.57,59.991,1473039003,"274151322000054","219011344069620",0.00,24.50,0,294.86,299.67,0.0,0.0,0.000,787464.0,787464.0,6126,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039063,963346.00
09/04/2016 21:30,2,0.000,ALERT,211.93,298.77,59.996,1473039003,"201051344000867","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,538446.8,538446.8,6183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039064,963347.00
09/04/2016 21:30,2,0.000,ALERT,211.70,298.47,59.981,1473039003,"201051344001093","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,545309.4,545309.4,6206,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039066,963348.00
09/04/2016 21:30,2,0.000,ALERT,211.70,299.07,59.986,1473039003,"201051344000900","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,555173.1,555173.1,6195,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039068,963349.00
09/04/2016 21:30,2,0.000,ALERT,212.16,298.47,59.991,1473039003,"201051344000648","219011344069620",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,544107.3,544107.3,6178,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039070,963350.00
09/04/2016 21:30,2,0.000,ALERT,211.70,299.67,59.975,1473039003,"201051344000569","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,555222.1,555222.1,6180,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039072,963351.00
09/04/2016 21:30,2,0.000,ALERT,211.93,299.37,59.991,1473039003,"201051344000983","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,547598.0,547598.0,6173,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039074,963352.00
09/04/2016 21:30,2,0.000,ALERT,211.70,298.77,59.996,1473039003,"201051344001158","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,539514.6,539514.6,6177,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039075,963353.00
09/04/2016 21:30,2,0.000,ALERT,212.16,299.67,59.991,1473039003,"201051344000576","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,547039.2,547039.2,6194,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039077,963354.00
09/04/2016 21:30,2,0.000,ALERT,211.03,297.26,59.975,1473039003,"274151322000087","219011344069620",0.00,25.50,0,294.56,298.47,0.0,0.0,0.000,759688.1,759688.1,6203,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039079,963355.00
09/04/2016 21:45,2,0.000,ALERT,212.38,299.37,59.991,1473039903,"201051344000645","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,546526.5,546526.5,6186,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039905,963356.00
09/04/2016 21:45,2,0.000,ALERT,211.03,297.87,59.986,1473039903,"274151322000085","219011344069620",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,787325.0,787325.0,6126,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039907,963357.00
09/04/2016 21:45,2,0.000,ALERT,212.38,299.07,59.986,1473039903,"201051344000633","219011344069620",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,538068.3,538068.3,6183,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039909,963358.00
09/04/2016 21:45,2,0.000,ALERT,211.93,299.37,60.012,1473039903,"201051344000469","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,540573.4,540573.4,6200,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039910,963359.00
09/04/2016 21:45,2,0.000,ALERT,211.93,298.77,59.991,1473039903,"201051344000646","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,541257.9,541257.9,6175,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039912,963360.00
09/04/2016 21:45,2,0.000,ALERT,210.80,298.47,59.959,1473039903,"274151322000052","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,808767.8,808767.8,6128,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039914,963361.00
09/04/2016 21:45,2,0.000,ALERT,212.38,299.37,59.991,1473039903,"201051344000585","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,550924.7,550924.7,6171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039916,963362.00
09/04/2016 21:45,2,0.000,ALERT,212.16,299.37,59.996,1473039903,"201051344001230","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,544383.5,544383.5,6205,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039918,963363.00
09/04/2016 21:45,2,0.000,ALERT,212.61,299.97,60.023,1473039903,"201051344000582","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,537125.0,537125.0,6169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039919,963364.00
09/04/2016 21:45,2,0.000,ALERT,211.70,299.07,59.996,1473039903,"201051344000955","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,550976.6,550976.6,6174,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039921,963365.00
09/04/2016 21:45,2,0.000,ALERT,211.03,297.57,59.996,1473039903,"274151322000094","219011344069620",0.00,23.80,0,295.16,298.77,0.0,0.0,0.000,664619.2,664619.2,6250,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039923,963366.00
09/04/2016 21:45,2,0.000,ALERT,211.93,299.97,59.996,1473039903,"201051344000579","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,554856.0,554856.0,6185,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039925,963367.00
09/04/2016 21:45,2,0.000,ALERT,212.16,299.67,59.996,1473039903,"201051344000890","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,548234.4,548234.4,6170,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039927,963368.00
09/04/2016 21:45,2,0.000,ALERT,212.38,299.07,60.002,1473039903,"201051344000438","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,549713.5,549713.5,6180,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039928,963369.00
09/04/2016 21:45,2,0.000,ALERT,212.38,298.47,60.007,1473039903,"201051344000417","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,540909.7,540909.7,6174,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039930,963370.00
09/04/2016 21:45,2,0.000,ALERT,211.03,298.47,60.002,1473039903,"274151322000083","219011344069620",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,801431.7,801431.7,6148,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039932,963371.00
09/04/2016 21:45,2,0.000,ALERT,211.48,297.87,60.002,1473039903,"274151322000076","219011344069620",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,855283.1,855283.1,6151,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039934,963372.00
09/04/2016 21:45,2,0.000,ALERT,211.70,299.97,60.012,1473039903,"201051344000868","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,539380.0,539380.0,6194,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039936,963373.00
09/04/2016 21:45,2,0.000,ALERT,211.03,298.77,60.007,1473039903,"274151322000095","219011344069620",0.00,23.30,0,296.96,299.97,0.0,0.0,0.000,846659.9,846659.9,6165,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039938,963374.00
09/04/2016 21:45,2,0.000,ALERT,211.93,299.67,60.012,1473039903,"201051344000988","219011344069620",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,525472.7,525472.7,6200,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039939,963375.00
09/04/2016 21:45,2,0.000,ALERT,212.16,298.47,60.012,1473039903,"201051344001025","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,549692.2,549692.2,6179,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039941,963376.00
09/04/2016 21:45,2,0.000,ALERT,211.93,299.67,60.028,1473039903,"201051344000458","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,546749.4,546749.4,6178,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039943,963377.00
09/04/2016 21:45,2,0.000,ALERT,212.61,299.67,60.012,1473039903,"201051344000853","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,546012.6,546012.6,6183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039945,963378.00
09/04/2016 21:45,2,0.000,ALERT,212.61,299.07,60.018,1473039903,"201051344000685","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,548971.2,548971.2,6193,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039947,963379.00
09/04/2016 21:45,2,0.000,ALERT,212.38,298.77,60.007,1473039903,"201051344000917","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,545917.3,545917.3,6203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039949,963380.00
09/04/2016 21:45,2,0.000,ALERT,212.61,299.37,60.007,1473039903,"201051344001145","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,551122.9,551122.9,6201,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039950,963381.00
09/04/2016 21:45,2,0.000,ALERT,212.38,298.47,60.012,1473039903,"201051344000651","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,544123.4,544123.4,6173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039952,963382.00
09/04/2016 21:45,2,0.000,ALERT,210.80,297.87,59.970,1473039903,"274151322000088","219011344069620",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,771553.6,771553.6,6136,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039954,963383.00
09/04/2016 21:45,2,0.000,ALERT,211.70,296.96,60.012,1473039903,"274151322000068","219011344069620",0.00,24.30,0,294.86,298.47,0.0,0.0,0.000,665000.3,665000.3,6246,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039956,963384.00
09/04/2016 21:45,2,0.000,ALERT,211.93,299.07,60.039,1473039903,"201051344001135","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,540260.5,540260.5,6170,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039958,963385.00
09/04/2016 21:45,2,0.000,ALERT,211.70,299.97,60.007,1473039903,"201051344000594","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,551140.7,551140.7,6182,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039959,963386.00
09/04/2016 21:45,2,0.000,ALERT,212.38,298.77,59.981,1473039903,"201051344001203","219011344069620",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,548414.8,548414.8,6190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039961,963387.00
09/04/2016 21:45,2,0.000,ALERT,211.03,298.77,60.002,1473039903,"274151322000054","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,787464.0,787464.0,6128,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039963,963388.00
09/04/2016 21:45,2,0.000,ALERT,212.16,299.37,60.039,1473039903,"201051344000867","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,538446.8,538446.8,6185,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039965,963389.00
09/04/2016 21:45,2,0.000,ALERT,212.38,299.07,60.012,1473039903,"201051344001093","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,545309.4,545309.4,6208,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039966,963390.00
09/04/2016 21:45,2,0.000,ALERT,211.93,299.37,60.007,1473039903,"201051344000900","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,555173.1,555173.1,6197,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039968,963391.00
09/04/2016 21:45,2,0.000,ALERT,212.38,299.07,60.002,1473039903,"201051344000648","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,544107.3,544107.3,6180,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039970,963392.00
09/04/2016 21:45,2,0.000,ALERT,211.93,299.97,60.007,1473039903,"201051344000569","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,555222.1,555222.1,6182,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039972,963393.00
09/04/2016 21:45,2,0.000,ALERT,212.16,299.97,60.007,1473039903,"201051344000983","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,547598.0,547598.0,6175,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039974,963394.00
09/04/2016 21:45,2,0.000,ALERT,211.93,299.07,60.007,1473039903,"201051344001158","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,539514.6,539514.6,6179,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473039975,963395.00
09/04/2016 21:45,2,0.000,ALERT,212.38,299.97,60.002,1473039903,"201051344000576","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,547039.2,547039.2,6196,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039977,963396.00
09/04/2016 21:45,2,0.000,ALERT,211.25,297.26,59.996,1473039903,"274151322000087","219011344069620",0.00,24.50,0,295.16,299.07,0.0,0.0,0.000,759688.1,759688.1,6205,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473039979,963397.00
09/04/2016 22:00,2,0.000,ALERT,213.06,300.27,59.949,1473040803,"201051344000645","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,546526.5,546526.5,6188,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040805,963398.00
09/04/2016 22:00,2,0.000,ALERT,211.70,298.77,59.970,1473040803,"274151322000085","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,787325.0,787325.0,6128,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040806,963399.00
09/04/2016 22:00,2,0.000,ALERT,213.06,300.27,59.965,1473040803,"201051344000633","219011344069620",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,538068.3,538068.3,6185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040808,963400.00
09/04/2016 22:00,2,0.000,ALERT,212.61,300.27,59.928,1473040803,"201051344000469","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,540573.4,540573.4,6202,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040810,963401.00
09/04/2016 22:00,2,0.000,ALERT,212.16,299.67,59.928,1473040803,"201051344000646","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,541257.9,541257.9,6177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040812,963402.00
09/04/2016 22:00,2,0.000,ALERT,211.25,297.87,59.959,1473040803,"274151322000052","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,808767.8,808767.8,6130,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040814,963403.00
09/04/2016 22:00,2,0.000,ALERT,212.61,299.97,59.996,1473040803,"201051344000585","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,550924.7,550924.7,6173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040815,963404.00
09/04/2016 22:00,2,0.000,ALERT,212.38,299.97,59.970,1473040803,"201051344001230","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,544383.5,544383.5,6207,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040817,963405.00
09/04/2016 22:00,2,0.000,ALERT,212.83,300.27,59.975,1473040803,"201051344000582","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,537125.0,537125.0,6171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040819,963406.00
09/04/2016 22:00,2,0.000,ALERT,212.16,299.67,59.965,1473040803,"201051344000955","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,550976.6,550976.6,6176,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040821,963407.00
09/04/2016 22:00,2,0.000,ALERT,211.48,298.47,59.954,1473040803,"274151322000094","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,664619.2,664619.2,6252,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040823,963408.00
09/04/2016 22:00,2,0.000,ALERT,212.38,300.87,59.965,1473040803,"201051344000579","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,554856.0,554856.0,6187,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040824,963409.00
09/04/2016 22:00,2,0.000,ALERT,212.38,300.27,60.007,1473040803,"201051344000890","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,548234.4,548234.4,6172,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040826,963410.00
09/04/2016 22:00,2,0.000,ALERT,212.61,299.37,59.975,1473040803,"201051344000438","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,549713.5,549713.5,6182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040828,963411.00
09/04/2016 22:00,2,0.000,ALERT,212.83,299.07,59.933,1473040803,"201051344000417","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,540909.7,540909.7,6176,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040830,963412.00
09/04/2016 22:00,2,0.000,ALERT,211.25,298.77,59.959,1473040803,"274151322000083","219011344069620",0.00,22.80,0,296.96,300.27,0.0,0.0,0.000,801431.7,801431.7,6150,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040831,963413.00
09/04/2016 22:00,2,0.000,ALERT,211.93,298.17,59.959,1473040803,"274151322000076","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,855283.1,855283.1,6153,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040833,963414.00
09/04/2016 22:00,2,0.000,ALERT,212.38,301.17,59.965,1473040803,"201051344000868","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,539380.0,539380.0,6196,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040835,963415.00
09/04/2016 22:00,2,0.000,ALERT,211.48,299.67,59.975,1473040803,"274151322000095","219011344069620",0.00,22.50,0,297.57,300.87,0.0,0.0,0.000,846659.9,846659.9,6167,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040837,963416.00
09/04/2016 22:00,2,0.000,ALERT,212.38,300.57,59.970,1473040803,"201051344000988","219011344069620",0.00,21.50,0,295.16,301.47,0.0,0.0,0.000,525472.7,525472.7,6202,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040839,963417.00
09/04/2016 22:00,2,0.000,ALERT,212.38,298.77,59.938,1473040803,"201051344001025","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,549692.2,549692.2,6181,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040841,963418.00
09/04/2016 22:00,2,0.000,ALERT,212.61,300.87,59.970,1473040803,"201051344000458","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,546749.4,546749.4,6180,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040842,963419.00
09/04/2016 22:00,2,0.000,ALERT,213.06,300.57,59.970,1473040803,"201051344000853","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,546012.6,546012.6,6185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040844,963420.00
09/04/2016 22:00,2,0.000,ALERT,212.83,299.67,59.981,1473040803,"201051344000685","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,548971.2,548971.2,6195,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040846,963421.00
09/04/2016 22:00,2,0.000,ALERT,212.61,299.07,59.970,1473040803,"201051344000917","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,545917.3,545917.3,6205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040848,963422.00
09/04/2016 22:00,2,0.000,ALERT,212.83,299.97,59.965,1473040803,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,551122.9,551122.9,6203,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040850,963423.00
09/04/2016 22:00,2,0.000,ALERT,212.61,299.07,59.986,1473040803,"201051344000651","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,544123.4,544123.4,6175,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040852,963424.00
09/04/2016 22:00,2,0.000,ALERT,211.03,299.07,59.944,1473040803,"274151322000088","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,771553.6,771553.6,6138,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040854,963425.00
09/04/2016 22:00,2,0.000,ALERT,212.16,297.87,59.965,1473040803,"274151322000068","219011344069620",0.00,23.80,0,295.76,299.07,0.0,0.0,0.000,665000.3,665000.3,6248,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040855,963426.00
09/04/2016 22:00,2,0.000,ALERT,212.38,299.37,59.954,1473040803,"201051344001135","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,540260.5,540260.5,6172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040857,963427.00
09/04/2016 22:00,2,0.000,ALERT,212.16,300.87,59.933,1473040803,"201051344000594","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,551140.7,551140.7,6184,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040859,963428.00
09/04/2016 22:00,2,0.000,ALERT,212.61,299.37,59.970,1473040803,"201051344001203","219011344069620",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,548414.8,548414.8,6192,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040861,963429.00
09/04/2016 22:00,2,0.000,ALERT,211.48,299.37,59.949,1473040803,"274151322000054","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,787464.0,787464.0,6130,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040863,963430.00
09/04/2016 22:00,2,0.000,ALERT,212.61,299.97,59.954,1473040803,"201051344000867","219011344069620",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,538446.8,538446.8,6187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040864,963431.00
09/04/2016 22:00,2,0.000,ALERT,212.61,299.67,59.965,1473040803,"201051344001093","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,545309.4,545309.4,6210,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040866,963432.00
09/04/2016 22:00,2,0.000,ALERT,212.16,300.27,59.965,1473040803,"201051344000900","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,555173.1,555173.1,6199,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040868,963433.00
09/04/2016 22:00,2,0.000,ALERT,212.61,299.97,59.965,1473040803,"201051344000648","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,544107.3,544107.3,6182,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040870,963434.00
09/04/2016 22:00,2,0.000,ALERT,212.38,300.87,59.965,1473040803,"201051344000569","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,555222.1,555222.1,6184,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040871,963435.00
09/04/2016 22:00,2,0.000,ALERT,212.38,300.57,59.965,1473040803,"201051344000983","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,547598.0,547598.0,6177,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040873,963436.00
09/04/2016 22:00,2,0.000,ALERT,212.38,299.97,59.970,1473040803,"201051344001158","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,539514.6,539514.6,6181,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040875,963437.00
09/04/2016 22:00,2,0.000,ALERT,212.83,300.87,59.959,1473040803,"201051344000576","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,547039.2,547039.2,6198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473040877,963438.00
09/04/2016 22:00,2,0.000,ALERT,211.70,297.87,59.959,1473040803,"274151322000087","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,759688.1,759688.1,6207,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473040879,963439.00
09/04/2016 22:15,2,0.000,ALERT,213.06,300.57,59.981,1473041703,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,546526.5,546526.5,6190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041705,963440.00
09/04/2016 22:15,2,0.000,ALERT,211.70,298.47,60.002,1473041703,"274151322000085","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,787325.0,787325.0,6130,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041707,963441.00
09/04/2016 22:15,2,0.000,ALERT,213.06,300.27,60.028,1473041703,"201051344000633","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,538068.3,538068.3,6187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041709,963442.00
09/04/2016 22:15,2,0.000,ALERT,212.61,300.27,59.981,1473041703,"201051344000469","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,540573.4,540573.4,6204,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041711,963443.00
09/04/2016 22:15,2,0.000,ALERT,212.38,299.37,59.981,1473041703,"201051344000646","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,541257.9,541257.9,6179,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041712,963444.00
09/04/2016 22:15,2,0.000,ALERT,211.48,299.67,59.981,1473041703,"274151322000052","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,808767.8,808767.8,6132,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041714,963445.00
09/04/2016 22:15,2,0.000,ALERT,213.06,299.97,59.949,1473041703,"201051344000585","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,550924.7,550924.7,6175,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041716,963446.00
