ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 22:15,2,0.000,ALERT,212.61,299.97,59.991,1473041703,"201051344001230","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,544383.5,544383.5,6209,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041718,963447.00
09/04/2016 22:15,2,0.000,ALERT,213.29,300.27,59.975,1473041703,"201051344000582","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,537125.0,537125.0,6173,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041720,963448.00
09/04/2016 22:15,2,0.000,ALERT,212.38,299.67,59.986,1473041703,"201051344000955","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,550976.6,550976.6,6178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041721,963449.00
09/04/2016 22:15,2,0.000,ALERT,211.93,298.47,60.007,1473041703,"274151322000094","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,664619.2,664619.2,6254,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041723,963450.00
09/04/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1473041703,"201051344000579","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,554856.0,554856.0,6189,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041725,963451.00
09/04/2016 22:15,2,0.000,ALERT,212.61,300.27,59.954,1473041703,"201051344000890","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,548234.4,548234.4,6174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041727,963452.00
09/04/2016 22:15,2,0.000,ALERT,212.83,299.67,59.975,1473041703,"201051344000438","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,549713.5,549713.5,6184,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041729,963453.00
09/04/2016 22:15,2,0.000,ALERT,212.83,299.07,59.975,1473041703,"201051344000417","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,540909.7,540909.7,6178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041730,963454.00
09/04/2016 22:15,2,0.000,ALERT,211.93,300.27,59.975,1473041703,"274151322000083","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,801431.7,801431.7,6152,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041732,963455.00
09/04/2016 22:15,2,0.000,ALERT,212.38,298.77,59.970,1473041703,"274151322000076","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,855283.1,855283.1,6155,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041734,963456.00
09/04/2016 22:15,2,0.000,ALERT,212.61,301.47,59.975,1473041703,"201051344000868","219011344069620",0.00,21.30,0,299.37,302.68,0.0,0.0,0.000,539380.0,539380.0,6198,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041736,963457.00
09/04/2016 22:15,2,0.000,ALERT,211.70,299.67,59.970,1473041703,"274151322000095","219011344069620",0.00,22.30,0,297.87,301.17,0.0,0.0,0.000,846659.9,846659.9,6169,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041738,963458.00
09/04/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1473041703,"201051344000988","219011344069620",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,525472.7,525472.7,6204,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041740,963459.00
09/04/2016 22:15,2,0.000,ALERT,212.38,298.77,59.965,1473041703,"201051344001025","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,549692.2,549692.2,6183,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041741,963460.00
09/04/2016 22:15,2,0.000,ALERT,212.38,300.57,59.981,1473041703,"201051344000458","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,546749.4,546749.4,6182,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041743,963461.00
09/04/2016 22:15,2,0.000,ALERT,213.06,300.27,59.944,1473041703,"201051344000853","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,546012.6,546012.6,6187,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041745,963462.00
09/04/2016 22:15,2,0.000,ALERT,213.06,299.67,60.002,1473041703,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,548971.2,548971.2,6197,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041747,963463.00
09/04/2016 22:15,2,0.000,ALERT,212.83,299.07,59.975,1473041703,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,545917.3,545917.3,6207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041749,963464.00
09/04/2016 22:15,2,0.000,ALERT,213.06,299.97,59.975,1473041703,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,551122.9,551122.9,6205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041750,963465.00
09/04/2016 22:15,2,0.000,ALERT,212.83,299.07,59.965,1473041703,"201051344000651","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,544123.4,544123.4,6177,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041752,963466.00
09/04/2016 22:15,2,0.000,ALERT,211.25,299.07,59.986,1473041703,"274151322000088","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,771553.6,771553.6,6140,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041754,963467.00
09/04/2016 22:15,2,0.000,ALERT,212.38,297.87,59.986,1473041703,"274151322000068","219011344069620",0.00,23.30,0,296.06,299.37,0.0,0.0,0.000,665000.3,665000.3,6250,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041756,963468.00
09/04/2016 22:15,2,0.000,ALERT,212.38,299.67,59.975,1473041703,"201051344001135","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,540260.5,540260.5,6174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041758,963469.00
09/04/2016 22:15,2,0.000,ALERT,212.16,300.87,59.928,1473041703,"201051344000594","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,551140.7,551140.7,6186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041759,963470.00
09/04/2016 22:15,2,0.000,ALERT,212.61,299.07,59.986,1473041703,"201051344001203","219011344069620",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,548414.8,548414.8,6194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473041761,963471.00
09/04/2016 22:15,2,0.000,ALERT,211.48,299.07,59.981,1473041703,"274151322000054","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,787464.0,787464.0,6132,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041763,963472.00
09/04/2016 22:15,2,0.000,ALERT,212.83,300.57,59.975,1473041703,"201051344000867","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,538446.8,538446.8,6189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041765,963473.00
09/04/2016 22:15,2,0.000,ALERT,212.61,299.67,59.970,1473041703,"201051344001093","219011344069620",0.00,21.80,0,297.87,300.87,0.0,0.0,0.000,545309.4,545309.4,6212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041767,963474.00
09/04/2016 22:15,2,0.000,ALERT,212.38,300.57,59.991,1473041703,"201051344000900","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,555173.1,555173.1,6201,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041768,963475.00
09/04/2016 22:15,2,0.000,ALERT,212.83,299.97,59.938,1473041703,"201051344000648","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,544107.3,544107.3,6184,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041770,963476.00
09/04/2016 22:15,2,0.000,ALERT,212.61,300.87,59.975,1473041703,"201051344000569","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,555222.1,555222.1,6186,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041772,963477.00
09/04/2016 22:15,2,0.000,ALERT,212.61,300.57,59.986,1473041703,"201051344000983","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,547598.0,547598.0,6179,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041774,963478.00
09/04/2016 22:15,2,0.000,ALERT,212.61,300.27,59.975,1473041703,"201051344001158","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,539514.6,539514.6,6183,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041776,963479.00
09/04/2016 22:15,2,0.000,ALERT,213.06,300.87,59.975,1473041703,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,547039.2,547039.2,6200,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041777,963480.00
09/04/2016 22:15,2,0.000,ALERT,211.93,298.47,59.981,1473041703,"274151322000087","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,759688.1,759688.1,6209,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473041779,963481.00
09/04/2016 22:30,2,0.000,ALERT,213.29,300.57,59.965,1473042603,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,546526.5,546526.5,6192,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042605,963482.00
09/04/2016 22:30,2,0.000,ALERT,211.93,299.97,60.007,1473042603,"274151322000085","219011344069620",0.00,22.30,0,297.26,305.98,0.0,0.0,0.000,787325.0,787325.0,6132,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042607,963483.00
09/04/2016 22:30,2,0.000,ALERT,213.29,300.27,60.007,1473042603,"201051344000633","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,538068.3,538068.3,6189,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042609,963484.00
09/04/2016 22:30,2,0.000,ALERT,212.83,300.27,60.007,1473042603,"201051344000469","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,540573.4,540573.4,6206,0,0,0,L,1122011218,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042610,963485.00
09/04/2016 22:30,2,0.000,ALERT,212.83,300.57,59.996,1473042603,"201051344000646","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,541257.9,541257.9,6181,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042612,963486.00
09/04/2016 22:30,2,0.000,ALERT,211.48,299.97,60.034,1473042603,"274151322000052","219011344069620",0.00,22.50,0,297.26,305.98,0.0,0.0,0.000,808767.8,808767.8,6134,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042614,963487.00
09/04/2016 22:30,2,0.000,ALERT,213.51,300.87,60.012,1473042603,"201051344000585","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,550924.7,550924.7,6177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042616,963488.00
09/04/2016 22:30,2,0.000,ALERT,213.06,300.87,60.002,1473042603,"201051344001230","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,544383.5,544383.5,6211,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042618,963489.00
09/04/2016 22:30,2,0.000,ALERT,213.74,301.47,60.002,1473042603,"201051344000582","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,537125.0,537125.0,6175,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042619,963490.00
09/04/2016 22:30,2,0.000,ALERT,212.83,300.27,60.012,1473042603,"201051344000955","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,550976.6,550976.6,6180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042621,963491.00
09/04/2016 22:30,2,0.000,ALERT,211.93,299.37,59.996,1473042603,"274151322000094","219011344069620",0.00,22.50,0,297.26,305.38,0.0,0.0,0.000,664619.2,664619.2,6256,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042623,963492.00
09/04/2016 22:30,2,0.000,ALERT,212.83,301.47,60.034,1473042603,"201051344000579","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,554856.0,554856.0,6191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042625,963493.00
09/04/2016 22:30,2,0.000,ALERT,213.29,301.17,60.012,1473042603,"201051344000890","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,548234.4,548234.4,6176,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042627,963494.00
09/04/2016 22:30,2,0.000,ALERT,213.51,300.57,60.018,1473042603,"201051344000438","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,549713.5,549713.5,6186,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042628,963495.00
09/04/2016 22:30,2,0.000,ALERT,213.29,299.97,60.018,1473042603,"201051344000417","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,540909.7,540909.7,6180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042631,963496.00
09/04/2016 22:30,2,0.000,ALERT,211.93,299.97,60.034,1473042603,"274151322000083","219011344069620",0.00,22.00,0,297.57,306.58,0.0,0.0,0.000,801431.7,801431.7,6154,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042633,963497.00
09/04/2016 22:30,2,0.000,ALERT,212.38,299.97,60.012,1473042603,"274151322000076","219011344069620",0.00,22.50,0,297.26,305.38,0.0,0.0,0.000,855283.1,855283.1,6157,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042635,963498.00
09/04/2016 22:30,2,0.000,ALERT,212.83,301.47,60.007,1473042603,"201051344000868","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,539380.0,539380.0,6200,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042636,963499.00
09/04/2016 22:30,2,0.000,ALERT,211.70,300.57,60.007,1473042603,"274151322000095","219011344069620",0.00,22.00,0,298.47,306.88,0.0,0.0,0.000,846659.9,846659.9,6171,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042638,963500.00
09/04/2016 22:30,2,0.000,ALERT,212.61,300.57,60.012,1473042603,"201051344000988","219011344069620",0.00,21.50,0,296.06,302.07,0.0,0.0,0.000,525472.7,525472.7,6206,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042640,963501.00
09/04/2016 22:30,2,0.000,ALERT,213.06,300.27,60.034,1473042603,"201051344001025","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,549692.2,549692.2,6185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042642,963502.00
09/04/2016 22:30,2,0.000,ALERT,212.61,300.87,60.007,1473042603,"201051344000458","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,546749.4,546749.4,6184,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042644,963503.00
09/04/2016 22:30,2,0.000,ALERT,213.29,300.87,59.975,1473042603,"201051344000853","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,546012.6,546012.6,6189,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042645,963504.00
09/04/2016 22:30,2,0.000,ALERT,213.74,300.87,60.012,1473042603,"201051344000685","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,548971.2,548971.2,6199,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042647,963505.00
09/04/2016 22:30,2,0.000,ALERT,213.51,300.27,60.007,1473042603,"201051344000917","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,545917.3,545917.3,6209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042649,963506.00
09/04/2016 22:30,2,0.000,ALERT,213.74,301.17,60.007,1473042603,"201051344001145","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,551122.9,551122.9,6207,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042651,963507.00
09/04/2016 22:30,2,0.000,ALERT,213.51,299.97,60.002,1473042603,"201051344000651","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,544123.4,544123.4,6179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042653,963508.00
09/04/2016 22:30,2,0.000,ALERT,211.48,299.97,60.002,1473042603,"274151322000088","219011344069620",0.00,22.50,0,297.26,305.68,0.0,0.0,0.000,771553.6,771553.6,6142,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042655,963509.00
09/04/2016 22:30,2,0.000,ALERT,212.38,299.07,60.007,1473042603,"274151322000068","219011344069620",0.00,23.30,0,296.66,305.08,0.0,0.0,0.000,665000.3,665000.3,6252,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042656,963510.00
09/04/2016 22:30,2,0.000,ALERT,213.06,300.57,60.002,1473042603,"201051344001135","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,540260.5,540260.5,6176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042658,963511.00
09/04/2016 22:30,2,0.000,ALERT,212.61,301.47,59.981,1473042603,"201051344000594","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,551140.7,551140.7,6188,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042660,963512.00
09/04/2016 22:30,2,0.000,ALERT,213.51,300.57,60.002,1473042603,"201051344001203","219011344069620",0.00,21.30,0,297.57,303.58,0.0,0.0,0.000,548414.8,548414.8,6196,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042662,963513.00
09/04/2016 22:30,2,0.000,ALERT,211.70,300.87,60.007,1473042603,"274151322000054","219011344069620",0.00,22.80,0,297.57,306.58,0.0,0.0,0.000,787464.0,787464.0,6134,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042663,963514.00
09/04/2016 22:30,2,0.000,ALERT,213.06,300.87,60.034,1473042603,"201051344000867","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,538446.8,538446.8,6191,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042665,963515.00
09/04/2016 22:30,2,0.000,ALERT,213.29,300.57,60.002,1473042603,"201051344001093","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,545309.4,545309.4,6214,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042668,963516.00
09/04/2016 22:30,2,0.000,ALERT,212.61,300.87,59.981,1473042603,"201051344000900","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,555173.1,555173.1,6203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042669,963517.00
09/04/2016 22:30,2,0.000,ALERT,213.06,300.27,60.002,1473042603,"201051344000648","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,544107.3,544107.3,6186,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042671,963518.00
09/04/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1473042603,"201051344000569","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,555222.1,555222.1,6188,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042673,963519.00
09/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.970,1473042603,"201051344000983","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,547598.0,547598.0,6181,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473042675,963520.00
09/04/2016 22:30,2,0.000,ALERT,212.61,300.57,59.986,1473042603,"201051344001158","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,539514.6,539514.6,6185,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042677,963521.00
09/04/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1473042603,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,547039.2,547039.2,6202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042678,963522.00
09/04/2016 22:30,2,0.000,ALERT,211.93,299.97,59.991,1473042603,"274151322000087","219011344069620",0.00,23.30,0,296.96,305.68,0.0,0.0,0.000,759688.1,759688.1,6211,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473042680,963523.00
09/04/2016 22:45,2,0.000,ALERT,214.19,301.77,60.018,1473043503,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,546526.5,546526.5,6194,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043505,963524.00
09/04/2016 22:45,2,0.000,ALERT,212.83,300.57,59.986,1473043503,"274151322000085","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,787325.0,787325.0,6134,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043507,963525.00
09/04/2016 22:45,2,0.000,ALERT,214.19,301.77,59.991,1473043503,"201051344000633","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,538068.3,538068.3,6191,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043508,963526.00
09/04/2016 22:45,2,0.000,ALERT,213.74,301.77,59.991,1473043503,"201051344000469","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,540573.4,540573.4,6208,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043510,963527.00
09/04/2016 22:45,2,0.000,ALERT,213.74,301.17,59.986,1473043503,"201051344000646","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,541257.9,541257.9,6183,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043512,963528.00
09/04/2016 22:45,2,0.000,ALERT,212.38,300.87,59.986,1473043503,"274151322000052","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,808767.8,808767.8,6136,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043514,963529.00
09/04/2016 22:45,2,0.000,ALERT,214.19,301.47,60.018,1473043503,"201051344000585","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,550924.7,550924.7,6179,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043516,963530.00
09/04/2016 22:45,2,0.000,ALERT,213.74,301.47,59.981,1473043503,"201051344001230","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,544383.5,544383.5,6213,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043517,963531.00
09/04/2016 22:45,2,0.000,ALERT,214.41,302.07,59.991,1473043503,"201051344000582","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,537125.0,537125.0,6177,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043519,963532.00
09/04/2016 22:45,2,0.000,ALERT,213.51,301.17,60.034,1473043503,"201051344000955","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,550976.6,550976.6,6182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043521,963533.00
09/04/2016 22:45,2,0.000,ALERT,212.83,299.97,59.991,1473043503,"274151322000094","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,664619.2,664619.2,6258,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043523,963534.00
09/04/2016 22:45,2,0.000,ALERT,213.74,302.68,59.991,1473043503,"201051344000579","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,554856.0,554856.0,6193,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043525,963535.00
09/04/2016 22:45,2,0.000,ALERT,213.74,301.47,59.996,1473043503,"201051344000890","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,548234.4,548234.4,6178,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043526,963536.00
09/04/2016 22:45,2,0.000,ALERT,213.96,301.17,59.996,1473043503,"201051344000438","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,549713.5,549713.5,6188,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043528,963537.00
09/04/2016 22:45,2,0.000,ALERT,213.96,300.57,59.996,1473043503,"201051344000417","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,540909.7,540909.7,6182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043530,963538.00
09/04/2016 22:45,2,0.000,ALERT,212.61,300.57,59.970,1473043503,"274151322000083","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,801431.7,801431.7,6156,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043532,963539.00
09/04/2016 22:45,2,0.000,ALERT,213.29,300.27,59.991,1473043503,"274151322000076","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,855283.1,855283.1,6159,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043534,963540.00
09/04/2016 22:45,2,0.000,ALERT,213.51,302.37,60.007,1473043503,"201051344000868","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,539380.0,539380.0,6202,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043535,963541.00
09/04/2016 22:45,2,0.000,ALERT,212.61,301.17,59.986,1473043503,"274151322000095","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,846659.9,846659.9,6173,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043537,963542.00
09/04/2016 22:45,2,0.000,ALERT,213.51,301.77,60.007,1473043503,"201051344000988","219011344069620",0.00,21.50,0,296.66,302.98,0.0,0.0,0.000,525472.7,525472.7,6208,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043539,963543.00
09/04/2016 22:45,2,0.000,ALERT,213.74,300.57,59.996,1473043503,"201051344001025","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,549692.2,549692.2,6187,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043541,963544.00
09/04/2016 22:45,2,0.000,ALERT,213.51,302.07,59.996,1473043503,"201051344000458","219011344069620",0.00,21.80,0,298.77,303.88,0.0,0.0,0.000,546749.4,546749.4,6186,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043543,963545.00
09/04/2016 22:45,2,0.000,ALERT,214.19,301.77,59.991,1473043503,"201051344000853","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,546012.6,546012.6,6191,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043544,963546.00
09/04/2016 22:45,2,0.000,ALERT,214.19,301.17,59.986,1473043503,"201051344000685","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,548971.2,548971.2,6201,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043546,963547.00
09/04/2016 22:45,2,0.000,ALERT,213.96,300.87,59.975,1473043503,"201051344000917","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,545917.3,545917.3,6211,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043548,963548.00
09/04/2016 22:45,2,0.000,ALERT,214.19,301.77,59.975,1473043503,"201051344001145","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,551122.9,551122.9,6209,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043550,963549.00
09/04/2016 22:45,2,0.000,ALERT,214.19,300.87,59.991,1473043503,"201051344000651","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,544123.4,544123.4,6181,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043552,963550.00
09/04/2016 22:45,2,0.000,ALERT,212.38,300.27,59.938,1473043503,"274151322000088","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,771553.6,771553.6,6144,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043554,963551.00
09/04/2016 22:45,2,0.000,ALERT,213.29,299.97,60.007,1473043503,"274151322000068","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,665000.3,665000.3,6254,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043555,963552.00
09/04/2016 22:45,2,0.000,ALERT,213.74,301.17,59.970,1473043503,"201051344001135","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,540260.5,540260.5,6178,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043557,963553.00
09/04/2016 22:45,2,0.000,ALERT,213.29,302.37,59.954,1473043503,"201051344000594","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,551140.7,551140.7,6190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043559,963554.00
09/04/2016 22:45,2,0.000,ALERT,213.96,300.87,59.965,1473043503,"201051344001203","219011344069620",0.00,21.30,0,298.77,304.18,0.0,0.0,0.000,548414.8,548414.8,6198,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043561,963555.00
09/04/2016 22:45,2,0.000,ALERT,212.83,300.87,59.981,1473043503,"274151322000054","219011344069620",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,787464.0,787464.0,6136,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043563,963556.00
09/04/2016 22:45,2,0.000,ALERT,213.96,301.77,59.959,1473043503,"201051344000867","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,538446.8,538446.8,6193,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043564,963557.00
09/04/2016 22:45,2,0.000,ALERT,213.96,301.17,59.959,1473043503,"201051344001093","219011344069620",0.00,21.80,0,298.77,302.07,0.0,0.0,0.000,545309.4,545309.4,6216,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043566,963558.00
09/04/2016 22:45,2,0.000,ALERT,213.51,301.77,59.965,1473043503,"201051344000900","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,555173.1,555173.1,6205,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043568,963559.00
09/04/2016 22:45,2,0.000,ALERT,213.96,301.17,59.991,1473043503,"201051344000648","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,544107.3,544107.3,6188,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043570,963560.00
09/04/2016 22:45,2,0.000,ALERT,213.74,302.37,59.949,1473043503,"201051344000569","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,555222.1,555222.1,6190,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473043572,963561.00
09/04/2016 22:45,2,0.000,ALERT,213.74,302.37,59.959,1473043503,"201051344000983","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,547598.0,547598.0,6183,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043574,963562.00
09/04/2016 22:45,2,0.000,ALERT,214.19,302.37,59.970,1473043503,"201051344000576","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,547039.2,547039.2,6204,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043577,963563.00
09/04/2016 22:45,2,0.000,ALERT,212.83,300.27,59.965,1473043503,"274151322000087","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,759688.1,759688.1,6213,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043579,963564.00
09/04/2016 22:45,2,0.000,ALERT,213.74,301.77,59.959,1473043503,"201051344001158","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,539514.6,539514.6,6187,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473043580,963565.00
09/04/2016 23:00,2,0.000,ALERT,213.96,302.07,60.018,1473044403,"201051344000645","219011344069620",0.00,21.30,0,299.97,303.28,0.0,0.0,0.000,546526.5,546526.5,6196,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044405,963566.00
09/04/2016 23:00,2,0.000,ALERT,212.83,300.57,60.023,1473044403,"274151322000085","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,787325.0,787325.0,6136,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044407,963567.00
09/04/2016 23:00,2,0.000,ALERT,214.19,301.77,59.991,1473044403,"201051344000633","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,538068.3,538068.3,6193,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044409,963568.00
09/04/2016 23:00,2,0.000,ALERT,213.51,301.77,59.991,1473044403,"201051344000469","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,540573.4,540573.4,6210,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473044411,963569.00
09/04/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1473044403,"201051344000646","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,541257.9,541257.9,6185,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044413,963570.00
09/04/2016 23:00,2,0.000,ALERT,212.16,300.57,59.986,1473044403,"274151322000052","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,808767.8,808767.8,6138,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044415,963571.00
09/04/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1473044403,"201051344000585","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,550924.7,550924.7,6181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044417,963572.00
09/04/2016 23:00,2,0.000,ALERT,213.29,302.07,59.986,1473044403,"201051344001230","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,544383.5,544383.5,6215,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044418,963573.00
09/04/2016 23:00,2,0.000,ALERT,213.96,302.37,59.944,1473044403,"201051344000582","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,537125.0,537125.0,6179,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044420,963574.00
09/04/2016 23:00,2,0.000,ALERT,213.06,301.77,59.981,1473044403,"201051344000955","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,550976.6,550976.6,6184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044422,963575.00
09/04/2016 23:00,2,0.000,ALERT,212.61,300.27,59.949,1473044403,"274151322000094","219011344069620",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,664619.2,664619.2,6260,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044424,963576.00
09/04/2016 23:00,2,0.000,ALERT,213.51,302.68,59.986,1473044403,"201051344000579","219011344069620",0.00,21.50,0,300.57,304.18,0.0,0.0,0.000,554856.0,554856.0,6195,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044426,963577.00
09/04/2016 23:00,2,0.000,ALERT,213.29,302.37,59.991,1473044403,"201051344000890","219011344069620",0.00,21.50,0,299.97,304.18,0.0,0.0,0.000,548234.4,548234.4,6180,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044428,963578.00
09/04/2016 23:00,2,0.000,ALERT,213.51,301.77,59.975,1473044403,"201051344000438","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,549713.5,549713.5,6190,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044429,963579.00
09/04/2016 23:00,2,0.000,ALERT,213.51,301.17,59.975,1473044403,"201051344000417","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,540909.7,540909.7,6184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044431,963580.00
09/04/2016 23:00,2,0.000,ALERT,212.61,300.87,59.986,1473044403,"274151322000083","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,801431.7,801431.7,6158,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044433,963581.00
09/04/2016 23:00,2,0.000,ALERT,213.06,300.57,59.954,1473044403,"274151322000076","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,855283.1,855283.1,6161,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044435,963582.00
09/04/2016 23:00,2,0.000,ALERT,213.51,302.98,59.981,1473044403,"201051344000868","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,539380.0,539380.0,6204,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044436,963583.00
09/04/2016 23:00,2,0.000,ALERT,212.38,301.47,59.986,1473044403,"274151322000095","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,846659.9,846659.9,6175,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044438,963584.00
09/04/2016 23:00,2,0.000,ALERT,213.29,302.07,59.981,1473044403,"201051344000988","219011344069620",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,525472.7,525472.7,6210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473044440,963585.00
09/04/2016 23:00,2,0.000,ALERT,213.29,301.17,59.981,1473044403,"201051344001025","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,549692.2,549692.2,6189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044442,963586.00
09/04/2016 23:00,2,0.000,ALERT,213.51,302.07,59.986,1473044403,"201051344000458","219011344069620",0.00,21.80,0,299.97,304.48,0.0,0.0,0.000,546749.4,546749.4,6188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044444,963587.00
09/04/2016 23:00,2,0.000,ALERT,214.19,301.77,59.986,1473044403,"201051344000853","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,546012.6,546012.6,6193,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044446,963588.00
09/04/2016 23:00,2,0.000,ALERT,213.74,302.07,59.986,1473044403,"201051344000685","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,548971.2,548971.2,6203,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044447,963589.00
09/04/2016 23:00,2,0.000,ALERT,213.51,301.47,59.954,1473044403,"201051344000917","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,545917.3,545917.3,6213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044449,963590.00
09/04/2016 23:00,2,0.000,ALERT,213.74,302.37,59.933,1473044403,"201051344001145","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,551122.9,551122.9,6211,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044451,963591.00
