ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2016 23:00,2,0.000,ALERT,213.74,301.17,59.981,1473044403,"201051344000651","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,544123.4,544123.4,6183,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473044453,963592.00
09/04/2016 23:00,2,0.000,ALERT,212.16,300.87,59.996,1473044403,"274151322000088","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,771553.6,771553.6,6146,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044455,963593.00
09/04/2016 23:00,2,0.000,ALERT,213.29,299.97,59.959,1473044403,"274151322000068","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,665000.3,665000.3,6256,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044456,963594.00
09/04/2016 23:00,2,0.000,ALERT,213.29,301.77,60.023,1473044403,"201051344001135","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,540260.5,540260.5,6180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044458,963595.00
09/04/2016 23:00,2,0.000,ALERT,213.51,302.98,59.975,1473044403,"201051344000594","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,551140.7,551140.7,6192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473044460,963596.00
09/04/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1473044403,"201051344001203","219011344069620",0.00,21.30,0,299.37,304.78,0.0,0.0,0.000,548414.8,548414.8,6200,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473044462,963597.00
09/04/2016 23:00,2,0.000,ALERT,212.38,300.57,59.981,1473044403,"274151322000054","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,787464.0,787464.0,6138,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044464,963598.00
09/04/2016 23:00,2,0.000,ALERT,213.74,302.07,59.981,1473044403,"201051344000867","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,538446.8,538446.8,6195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044465,963599.00
09/04/2016 23:00,2,0.000,ALERT,213.51,301.77,59.975,1473044403,"201051344001093","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,545309.4,545309.4,6218,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044467,963600.00
09/04/2016 23:00,2,0.000,ALERT,213.29,302.07,59.975,1473044403,"201051344000900","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,555173.1,555173.1,6207,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044469,963601.00
09/04/2016 23:00,2,0.000,ALERT,213.74,301.47,59.928,1473044403,"201051344000648","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,544107.3,544107.3,6190,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473044471,963602.00
09/04/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1473044403,"201051344000569","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,555222.1,555222.1,6192,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473044472,963603.00
09/04/2016 23:00,2,0.000,ALERT,213.51,302.68,59.970,1473044403,"201051344000983","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,547598.0,547598.0,6185,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044474,963604.00
09/04/2016 23:00,2,0.000,ALERT,213.51,301.77,60.012,1473044403,"201051344001158","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,539514.6,539514.6,6189,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044476,963605.00
09/04/2016 23:00,2,0.000,ALERT,213.96,302.37,59.970,1473044403,"201051344000576","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,547039.2,547039.2,6206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044478,963606.00
09/04/2016 23:00,2,0.000,ALERT,212.61,299.37,59.965,1473044403,"274151322000087","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,759688.1,759688.1,6215,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473044480,963607.00
09/04/2016 23:15,2,0.000,ALERT,213.96,302.07,60.018,1473045303,"201051344000645","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,546526.5,546526.5,6198,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045305,963608.00
09/04/2016 23:15,2,0.000,ALERT,212.83,300.87,59.981,1473045303,"274151322000085","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,787325.0,787325.0,6138,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045307,963609.00
09/04/2016 23:15,2,0.000,ALERT,213.96,301.77,59.996,1473045303,"201051344000633","219011344069620",0.00,20.70,0,297.26,302.98,0.0,0.0,0.000,538068.3,538068.3,6195,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045309,963610.00
09/04/2016 23:15,2,0.000,ALERT,213.51,301.77,59.991,1473045303,"201051344000469","219011344069620",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,540573.4,540573.4,6212,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045310,963611.00
09/04/2016 23:15,2,0.000,ALERT,213.29,301.77,60.002,1473045303,"201051344000646","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,541257.9,541257.9,6187,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045312,963612.00
09/04/2016 23:15,2,0.000,ALERT,212.16,301.17,59.996,1473045303,"274151322000052","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,808767.8,808767.8,6140,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045314,963613.00
09/04/2016 23:15,2,0.000,ALERT,213.96,302.07,60.007,1473045303,"201051344000585","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,550924.7,550924.7,6183,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045316,963614.00
09/04/2016 23:15,2,0.000,ALERT,213.51,302.07,59.996,1473045303,"201051344001230","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,544383.5,544383.5,6217,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045318,963615.00
09/04/2016 23:15,2,0.000,ALERT,213.96,302.37,59.996,1473045303,"201051344000582","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,537125.0,537125.0,6181,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045319,963616.00
09/04/2016 23:15,2,0.000,ALERT,213.29,301.77,60.002,1473045303,"201051344000955","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,550976.6,550976.6,6186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045321,963617.00
09/04/2016 23:15,2,0.000,ALERT,212.38,299.97,59.986,1473045303,"274151322000094","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,664619.2,664619.2,6262,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045323,963618.00
09/04/2016 23:15,2,0.000,ALERT,213.51,302.37,59.996,1473045303,"201051344000579","219011344069620",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,554856.0,554856.0,6197,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045325,963619.00
09/04/2016 23:15,2,0.000,ALERT,213.51,302.68,59.996,1473045303,"201051344000890","219011344069620",0.00,21.30,0,299.37,304.48,0.0,0.0,0.000,548234.4,548234.4,6182,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045327,963620.00
09/04/2016 23:15,2,0.000,ALERT,213.74,302.07,59.996,1473045303,"201051344000438","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,549713.5,549713.5,6192,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045328,963621.00
09/04/2016 23:15,2,0.000,ALERT,213.74,301.17,60.007,1473045303,"201051344000417","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,540909.7,540909.7,6186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045330,963622.00
09/04/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1473045303,"274151322000083","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,801431.7,801431.7,6160,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045332,963623.00
09/04/2016 23:15,2,0.000,ALERT,213.06,300.57,59.981,1473045303,"274151322000076","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,855283.1,855283.1,6163,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045334,963624.00
09/04/2016 23:15,2,0.000,ALERT,213.29,302.37,60.002,1473045303,"201051344000868","219011344069620",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,539380.0,539380.0,6206,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045336,963625.00
09/04/2016 23:15,2,0.000,ALERT,212.38,301.77,59.991,1473045303,"274151322000095","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,846659.9,846659.9,6177,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045338,963626.00
09/04/2016 23:15,2,0.000,ALERT,213.51,301.77,60.018,1473045303,"201051344000988","219011344069620",0.00,21.30,0,296.66,303.58,0.0,0.0,0.000,525472.7,525472.7,6212,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045339,963627.00
09/04/2016 23:15,2,0.000,ALERT,213.51,301.47,59.991,1473045303,"201051344001025","219011344069620",0.00,20.30,0,298.47,303.88,0.0,0.0,0.000,549692.2,549692.2,6191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045341,963628.00
09/04/2016 23:15,2,0.000,ALERT,213.29,301.77,59.996,1473045303,"201051344000458","219011344069620",0.00,21.50,0,299.37,304.48,0.0,0.0,0.000,546749.4,546749.4,6190,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045343,963629.00
09/04/2016 23:15,2,0.000,ALERT,213.96,301.47,59.991,1473045303,"201051344000853","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,546012.6,546012.6,6195,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045345,963630.00
09/04/2016 23:15,2,0.000,ALERT,214.19,302.07,60.012,1473045303,"201051344000685","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,548971.2,548971.2,6205,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045347,963631.00
09/04/2016 23:15,2,0.000,ALERT,213.74,301.47,60.007,1473045303,"201051344000917","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,545917.3,545917.3,6215,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045349,963632.00
09/04/2016 23:15,2,0.000,ALERT,213.96,302.37,60.007,1473045303,"201051344001145","219011344069620",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,551122.9,551122.9,6213,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045350,963633.00
09/04/2016 23:15,2,0.000,ALERT,213.74,301.47,60.039,1473045303,"201051344000651","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,544123.4,544123.4,6185,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045352,963634.00
09/04/2016 23:15,2,0.000,ALERT,211.93,300.57,59.991,1473045303,"274151322000088","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,771553.6,771553.6,6148,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045354,963635.00
09/04/2016 23:15,2,0.000,ALERT,213.06,300.27,59.975,1473045303,"274151322000068","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,665000.3,665000.3,6258,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045356,963636.00
09/04/2016 23:15,2,0.000,ALERT,213.51,302.07,60.002,1473045303,"201051344001135","219011344069620",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,540260.5,540260.5,6182,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045358,963637.00
09/04/2016 23:15,2,0.000,ALERT,213.29,302.68,59.991,1473045303,"201051344000594","219011344069620",0.00,21.30,0,299.07,304.18,0.0,0.0,0.000,551140.7,551140.7,6194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045360,963638.00
09/04/2016 23:15,2,0.000,ALERT,213.74,301.77,59.991,1473045303,"201051344001203","219011344069620",0.00,21.00,0,298.77,305.08,0.0,0.0,0.000,548414.8,548414.8,6202,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045361,963639.00
09/04/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1473045303,"274151322000054","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,787464.0,787464.0,6140,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045363,963640.00
09/04/2016 23:15,2,0.000,ALERT,213.74,301.77,59.965,1473045303,"201051344000867","219011344069620",0.00,21.50,0,299.07,304.18,0.0,0.0,0.000,538446.8,538446.8,6197,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045365,963641.00
09/04/2016 23:15,2,0.000,ALERT,213.74,302.07,59.991,1473045303,"201051344001093","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,545309.4,545309.4,6220,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045367,963642.00
09/04/2016 23:15,2,0.000,ALERT,213.29,302.07,59.986,1473045303,"201051344000900","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,555173.1,555173.1,6209,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045368,963643.00
09/04/2016 23:15,2,0.000,ALERT,213.74,301.47,59.981,1473045303,"201051344000648","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,544107.3,544107.3,6192,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045370,963644.00
09/04/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1473045303,"201051344000569","219011344069620",0.00,21.00,0,299.67,304.48,0.0,0.0,0.000,555222.1,555222.1,6194,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045372,963645.00
09/04/2016 23:15,2,0.000,ALERT,213.51,302.07,59.996,1473045303,"201051344000983","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,547598.0,547598.0,6187,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045374,963646.00
09/04/2016 23:15,2,0.000,ALERT,213.51,301.77,59.981,1473045303,"201051344001158","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,539514.6,539514.6,6191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473045376,963647.00
09/04/2016 23:15,2,0.000,ALERT,213.96,302.37,59.981,1473045303,"201051344000576","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,547039.2,547039.2,6208,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045378,963648.00
09/04/2016 23:15,2,0.000,ALERT,212.61,300.87,59.981,1473045303,"274151322000087","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,759688.1,759688.1,6217,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473045379,963649.00
09/04/2016 23:30,2,0.000,ALERT,214.41,303.28,59.986,1473046203,"201051344000645","219011344069620",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,546526.5,546526.5,6200,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046205,963650.00
09/04/2016 23:30,2,0.000,ALERT,213.06,301.47,60.002,1473046203,"274151322000085","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,787325.0,787325.0,6140,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046207,963651.00
09/04/2016 23:30,2,0.000,ALERT,214.41,302.68,59.970,1473046203,"201051344000633","219011344069620",0.00,20.70,0,297.87,303.88,0.0,0.0,0.000,538068.3,538068.3,6197,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046208,963652.00
09/04/2016 23:30,2,0.000,ALERT,213.96,302.98,60.007,1473046203,"201051344000469","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,540573.4,540573.4,6214,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046210,963653.00
09/04/2016 23:30,2,0.000,ALERT,213.29,301.17,60.034,1473046203,"201051344000646","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,541257.9,541257.9,6189,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046212,963654.00
09/04/2016 23:30,2,0.000,ALERT,213.06,301.17,60.028,1473046203,"274151322000052","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,808767.8,808767.8,6142,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046214,963655.00
09/04/2016 23:30,2,0.000,ALERT,213.74,301.47,60.012,1473046203,"201051344000585","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,550924.7,550924.7,6185,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046216,963656.00
09/04/2016 23:30,2,0.000,ALERT,213.51,301.77,60.018,1473046203,"201051344001230","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,544383.5,544383.5,6219,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046217,963657.00
09/04/2016 23:30,2,0.000,ALERT,213.96,302.07,60.012,1473046203,"201051344000582","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,537125.0,537125.0,6183,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046219,963658.00
09/04/2016 23:30,2,0.000,ALERT,213.29,301.47,60.007,1473046203,"201051344000955","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,550976.6,550976.6,6188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046221,963659.00
09/04/2016 23:30,2,0.000,ALERT,213.06,300.87,60.028,1473046203,"274151322000094","219011344069620",0.00,21.50,0,298.77,302.07,0.0,0.0,0.000,664619.2,664619.2,6264,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046223,963660.00
09/04/2016 23:30,2,0.000,ALERT,213.74,303.88,59.981,1473046203,"201051344000579","219011344069620",0.00,21.00,0,300.57,305.08,0.0,0.0,0.000,554856.0,554856.0,6199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046225,963661.00
09/04/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1473046203,"201051344000890","219011344069620",0.00,21.00,0,300.27,304.78,0.0,0.0,0.000,548234.4,548234.4,6184,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046226,963662.00
09/04/2016 23:30,2,0.000,ALERT,213.74,301.47,59.986,1473046203,"201051344000438","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,549713.5,549713.5,6194,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046228,963663.00
09/04/2016 23:30,2,0.000,ALERT,213.74,300.87,59.996,1473046203,"201051344000417","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,540909.7,540909.7,6188,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046230,963664.00
09/04/2016 23:30,2,0.000,ALERT,213.06,302.07,59.986,1473046203,"274151322000083","219011344069620",0.00,21.50,0,299.67,302.98,0.0,0.0,0.000,801431.7,801431.7,6162,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046232,963665.00
09/04/2016 23:30,2,0.000,ALERT,213.74,301.77,60.023,1473046203,"274151322000076","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,855283.1,855283.1,6165,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046234,963666.00
09/04/2016 23:30,2,0.000,ALERT,213.74,303.88,59.986,1473046203,"201051344000868","219011344069620",0.00,20.70,0,300.27,305.08,0.0,0.0,0.000,539380.0,539380.0,6208,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046235,963667.00
09/04/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1473046203,"274151322000095","219011344069620",0.00,21.30,0,300.57,303.28,0.0,0.0,0.000,846659.9,846659.9,6179,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046237,963668.00
09/04/2016 23:30,2,0.000,ALERT,213.51,302.68,60.002,1473046203,"201051344000988","219011344069620",0.00,21.00,0,297.57,304.18,0.0,0.0,0.000,525472.7,525472.7,6214,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046239,963669.00
09/04/2016 23:30,2,0.000,ALERT,213.29,300.57,59.996,1473046203,"201051344001025","219011344069620",0.00,20.30,0,299.07,304.48,0.0,0.0,0.000,549692.2,549692.2,6193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046241,963670.00
09/04/2016 23:30,2,0.000,ALERT,213.51,302.98,59.996,1473046203,"201051344000458","219011344069620",0.00,21.50,0,300.27,305.08,0.0,0.0,0.000,546749.4,546749.4,6192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046243,963671.00
09/04/2016 23:30,2,0.000,ALERT,214.19,302.68,59.965,1473046203,"201051344000853","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,546012.6,546012.6,6197,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046245,963672.00
09/04/2016 23:30,2,0.000,ALERT,213.51,301.17,59.986,1473046203,"201051344000685","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,548971.2,548971.2,6207,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046246,963673.00
09/04/2016 23:30,2,0.000,ALERT,213.51,300.57,59.986,1473046203,"201051344000917","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,545917.3,545917.3,6217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046248,963674.00
09/04/2016 23:30,2,0.000,ALERT,213.74,301.47,59.986,1473046203,"201051344001145","219011344069620",0.00,20.70,0,300.27,304.78,0.0,0.0,0.000,551122.9,551122.9,6215,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046250,963675.00
09/04/2016 23:30,2,0.000,ALERT,213.51,300.57,59.991,1473046203,"201051344000651","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,544123.4,544123.4,6187,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046252,963676.00
09/04/2016 23:30,2,0.000,ALERT,212.61,300.87,59.986,1473046203,"274151322000088","219011344069620",0.00,22.00,0,299.67,302.68,0.0,0.0,0.000,771553.6,771553.6,6150,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046254,963677.00
09/04/2016 23:30,2,0.000,ALERT,213.51,300.57,59.981,1473046203,"274151322000068","219011344069620",0.00,22.30,0,298.77,301.77,0.0,0.0,0.000,665000.3,665000.3,6260,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046255,963678.00
09/04/2016 23:30,2,0.000,ALERT,213.06,301.17,59.954,1473046203,"201051344001135","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,540260.5,540260.5,6184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046257,963679.00
09/04/2016 23:30,2,0.000,ALERT,213.51,303.58,60.028,1473046203,"201051344000594","219011344069620",0.00,21.00,0,299.67,305.08,0.0,0.0,0.000,551140.7,551140.7,6196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046259,963680.00
09/04/2016 23:30,2,0.000,ALERT,213.51,300.87,59.975,1473046203,"201051344001203","219011344069620",0.00,20.70,0,299.67,305.68,0.0,0.0,0.000,548414.8,548414.8,6204,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046261,963681.00
09/04/2016 23:30,2,0.000,ALERT,213.06,301.47,60.007,1473046203,"274151322000054","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,787464.0,787464.0,6142,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046263,963682.00
09/04/2016 23:30,2,0.000,ALERT,213.96,302.98,59.944,1473046203,"201051344000867","219011344069620",0.00,21.30,0,299.67,304.78,0.0,0.0,0.000,538446.8,538446.8,6199,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473046264,963683.00
09/04/2016 23:30,2,0.000,ALERT,213.51,301.47,59.981,1473046203,"201051344001093","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,545309.4,545309.4,6222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046266,963684.00
09/04/2016 23:30,2,0.000,ALERT,213.74,302.98,59.970,1473046203,"201051344000900","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,555173.1,555173.1,6211,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046268,963685.00
09/04/2016 23:30,2,0.000,ALERT,214.19,302.68,59.970,1473046203,"201051344000648","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,544107.3,544107.3,6194,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046270,963686.00
09/04/2016 23:30,2,0.000,ALERT,213.74,303.88,59.986,1473046203,"201051344000569","219011344069620",0.00,20.70,0,300.57,305.38,0.0,0.0,0.000,555222.1,555222.1,6196,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046271,963687.00
09/04/2016 23:30,2,0.000,ALERT,213.74,303.58,59.949,1473046203,"201051344000983","219011344069620",0.00,21.00,0,300.27,305.08,0.0,0.0,0.000,547598.0,547598.0,6189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046273,963688.00
09/04/2016 23:30,2,0.000,ALERT,213.74,302.98,59.981,1473046203,"201051344001158","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,539514.6,539514.6,6193,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046275,963689.00
09/04/2016 23:30,2,0.000,ALERT,214.19,303.58,59.944,1473046203,"201051344000576","219011344069620",0.00,20.30,0,299.97,304.78,0.0,0.0,0.000,547039.2,547039.2,6210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046277,963690.00
09/04/2016 23:30,2,0.000,ALERT,213.06,300.87,59.975,1473046203,"274151322000087","219011344069620",0.00,22.30,0,299.07,302.37,0.0,0.0,0.000,759688.1,759688.1,6219,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473046279,963691.00
09/04/2016 23:45,2,0.000,ALERT,214.19,302.98,59.991,1473047103,"201051344000645","219011344069620",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,546526.5,546526.5,6202,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047105,963692.00
09/04/2016 23:45,2,0.000,ALERT,213.29,301.47,59.986,1473047103,"274151322000085","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,787325.0,787325.0,6142,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047107,963693.00
09/04/2016 23:45,2,0.000,ALERT,214.19,302.37,59.991,1473047103,"201051344000633","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,538068.3,538068.3,6199,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047108,963694.00
09/04/2016 23:45,2,0.000,ALERT,213.74,302.37,59.996,1473047103,"201051344000469","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,540573.4,540573.4,6216,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047110,963695.00
09/04/2016 23:45,2,0.000,ALERT,213.29,301.47,60.034,1473047103,"201051344000646","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,541257.9,541257.9,6191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047112,963696.00
09/04/2016 23:45,2,0.000,ALERT,212.83,301.17,59.986,1473047103,"274151322000052","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,808767.8,808767.8,6144,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047114,963697.00
09/04/2016 23:45,2,0.000,ALERT,213.74,301.77,59.991,1473047103,"201051344000585","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,550924.7,550924.7,6187,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047116,963698.00
09/04/2016 23:45,2,0.000,ALERT,213.74,302.07,59.981,1473047103,"201051344001230","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,544383.5,544383.5,6221,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047118,963699.00
09/04/2016 23:45,2,0.000,ALERT,214.19,302.37,59.991,1473047103,"201051344000582","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,537125.0,537125.0,6185,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047120,963700.00
09/04/2016 23:45,2,0.000,ALERT,213.29,301.77,59.991,1473047103,"201051344000955","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,550976.6,550976.6,6190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047121,963701.00
09/04/2016 23:45,2,0.000,ALERT,213.29,301.17,59.954,1473047103,"274151322000094","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,664619.2,664619.2,6266,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047123,963702.00
09/04/2016 23:45,2,0.000,ALERT,213.74,303.58,59.991,1473047103,"201051344000579","219011344069620",0.00,21.00,0,301.77,305.38,0.0,0.0,0.000,554856.0,554856.0,6201,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047125,963703.00
09/04/2016 23:45,2,0.000,ALERT,213.74,302.07,59.986,1473047103,"201051344000890","219011344069620",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,548234.4,548234.4,6186,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047127,963704.00
09/04/2016 23:45,2,0.000,ALERT,213.96,301.77,60.007,1473047103,"201051344000438","219011344069620",0.00,20.30,0,299.97,303.28,0.0,0.0,0.000,549713.5,549713.5,6196,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047129,963705.00
09/04/2016 23:45,2,0.000,ALERT,213.96,301.17,59.981,1473047103,"201051344000417","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,540909.7,540909.7,6190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047131,963706.00
09/04/2016 23:45,2,0.000,ALERT,213.29,301.77,60.018,1473047103,"274151322000083","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,801431.7,801431.7,6164,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047132,963707.00
09/04/2016 23:45,2,0.000,ALERT,213.51,300.87,59.991,1473047103,"274151322000076","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,855283.1,855283.1,6167,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047134,963708.00
09/04/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1473047103,"201051344000868","219011344069620",0.00,20.70,0,301.77,305.38,0.0,0.0,0.000,539380.0,539380.0,6210,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047136,963709.00
09/04/2016 23:45,2,0.000,ALERT,213.29,302.68,59.991,1473047103,"274151322000095","219011344069620",0.00,21.00,0,300.27,303.58,0.0,0.0,0.000,846659.9,846659.9,6181,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047138,963710.00
09/04/2016 23:45,2,0.000,ALERT,213.51,302.98,60.028,1473047103,"201051344000988","219011344069620",0.00,21.00,0,298.77,304.18,0.0,0.0,0.000,525472.7,525472.7,6216,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047140,963711.00
09/04/2016 23:45,2,0.000,ALERT,213.74,301.17,59.991,1473047103,"201051344001025","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,549692.2,549692.2,6195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047141,963712.00
09/04/2016 23:45,2,0.000,ALERT,213.51,302.98,59.981,1473047103,"201051344000458","219011344069620",0.00,21.30,0,301.17,305.38,0.0,0.0,0.000,546749.4,546749.4,6194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047143,963713.00
09/04/2016 23:45,2,0.000,ALERT,214.19,302.98,59.986,1473047103,"201051344000853","219011344069620",0.00,20.30,0,301.17,304.78,0.0,0.0,0.000,546012.6,546012.6,6199,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047145,963714.00
09/04/2016 23:45,2,0.000,ALERT,214.19,301.77,60.023,1473047103,"201051344000685","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,548971.2,548971.2,6209,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047147,963715.00
09/04/2016 23:45,2,0.000,ALERT,213.96,301.47,59.991,1473047103,"201051344000917","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,545917.3,545917.3,6219,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047149,963716.00
09/04/2016 23:45,2,0.000,ALERT,214.19,302.07,60.034,1473047103,"201051344001145","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,551122.9,551122.9,6217,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047151,963717.00
09/04/2016 23:45,2,0.000,ALERT,213.96,301.17,59.991,1473047103,"201051344000651","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,544123.4,544123.4,6189,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047153,963718.00
09/04/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1473047103,"274151322000088","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,771553.6,771553.6,6152,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047154,963719.00
09/04/2016 23:45,2,0.000,ALERT,213.74,301.17,59.991,1473047103,"274151322000068","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,665000.3,665000.3,6262,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047156,963720.00
09/04/2016 23:45,2,0.000,ALERT,213.51,301.47,59.996,1473047103,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,540260.5,540260.5,6186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047158,963721.00
09/04/2016 23:45,2,0.000,ALERT,213.51,303.58,59.954,1473047103,"201051344000594","219011344069620",0.00,21.00,0,301.17,305.08,0.0,0.0,0.000,551140.7,551140.7,6198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047160,963722.00
09/04/2016 23:45,2,0.000,ALERT,213.96,301.47,59.986,1473047103,"201051344001203","219011344069620",0.00,20.70,0,299.37,304.78,0.0,0.0,0.000,548414.8,548414.8,6206,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047162,963723.00
09/04/2016 23:45,2,0.000,ALERT,213.29,301.77,59.986,1473047103,"274151322000054","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,787464.0,787464.0,6144,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047163,963724.00
09/04/2016 23:45,2,0.000,ALERT,213.96,302.68,59.991,1473047103,"201051344000867","219011344069620",0.00,21.00,0,300.87,305.08,0.0,0.0,0.000,538446.8,538446.8,6201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047165,963725.00
09/04/2016 23:45,2,0.000,ALERT,213.74,301.77,59.959,1473047103,"201051344001093","219011344069620",0.00,21.30,0,299.37,302.68,0.0,0.0,0.000,545309.4,545309.4,6224,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047167,963726.00
09/04/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1473047103,"201051344000900","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,555173.1,555173.1,6213,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047169,963727.00
09/04/2016 23:45,2,0.000,ALERT,213.96,302.37,59.986,1473047103,"201051344000648","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,544107.3,544107.3,6196,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047170,963728.00
09/04/2016 23:45,2,0.000,ALERT,213.74,303.28,59.991,1473047103,"201051344000569","219011344069620",0.00,20.70,0,301.77,305.68,0.0,0.0,0.000,555222.1,555222.1,6198,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473047172,963729.00
09/04/2016 23:45,2,0.000,ALERT,213.74,302.98,60.018,1473047103,"201051344000983","219011344069620",0.00,20.70,0,301.47,305.38,0.0,0.0,0.000,547598.0,547598.0,6191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047174,963730.00
09/04/2016 23:45,2,0.000,ALERT,213.51,302.37,60.023,1473047103,"201051344001158","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,539514.6,539514.6,6195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047176,963731.00
09/04/2016 23:45,2,0.000,ALERT,213.96,303.28,59.981,1473047103,"201051344000576","219011344069620",0.00,20.30,0,301.17,305.38,0.0,0.0,0.000,547039.2,547039.2,6212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047178,963732.00
09/04/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1473047103,"274151322000087","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,759688.1,759688.1,6221,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473047180,963733.00
